ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 00:00,2,0.000,ALERT,213.29,302.07,59.938,1487826003,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,626235.0,626235.0,26756,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826005,1653206.00
02/23/2017 00:00,2,0.000,ALERT,212.38,301.47,59.965,1487826003,"274151322000085","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,855001.6,855001.6,26772,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826007,1653207.00
02/23/2017 00:00,2,0.000,ALERT,213.29,301.77,59.970,1487826003,"201051344000633","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,615039.2,615039.2,27260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826009,1653208.00
02/23/2017 00:00,2,0.000,ALERT,212.83,302.07,59.965,1487826003,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,618036.9,618036.9,27216,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826010,1653209.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.37,59.965,1487826003,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,612833.6,612833.6,27129,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826012,1653210.00
02/23/2017 00:00,2,0.000,ALERT,211.93,302.68,59.922,1487826003,"274151322000052","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,884160.9,884160.9,26550,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826014,1653211.00
02/23/2017 00:00,2,0.000,ALERT,213.06,302.98,59.970,1487826003,"201051344000585","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,623481.9,623481.9,27286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826016,1653212.00
02/23/2017 00:00,2,0.000,ALERT,212.83,302.98,59.965,1487826003,"201051344001230","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,616319.7,616319.7,26979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826018,1653213.00
02/23/2017 00:00,2,0.000,ALERT,213.51,303.58,59.975,1487826003,"201051344000582","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,608192.4,608192.4,27164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826019,1653214.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.68,59.975,1487826003,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,623805.7,623805.7,27096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826021,1653215.00
02/23/2017 00:00,2,0.000,ALERT,211.93,301.17,59.944,1487826003,"274151322000094","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,727733.9,727733.9,27490,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826023,1653216.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.37,59.975,1487826003,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,633596.4,633596.4,27075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826025,1653217.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.98,59.965,1487826003,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,620215.6,620215.6,27183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826027,1653218.00
02/23/2017 00:00,2,0.000,ALERT,213.06,302.68,59.944,1487826003,"201051344000438","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,621316.6,621316.6,27171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826028,1653219.00
02/23/2017 00:00,2,0.000,ALERT,213.29,302.37,59.959,1487826003,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,601528.8,601528.8,27404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826030,1653220.00
02/23/2017 00:00,2,0.000,ALERT,212.16,301.47,59.959,1487826003,"274151322000083","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,875521.3,875521.3,26601,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826032,1653221.00
02/23/2017 00:00,2,0.000,ALERT,212.61,301.77,59.986,1487826003,"274151322000076","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,933316.5,933316.5,26700,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826034,1653222.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.68,59.991,1487826003,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,616418.2,616418.2,27241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826036,1653223.00
02/23/2017 00:00,2,0.000,ALERT,211.93,302.68,59.944,1487826003,"274151322000095","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,924482.2,924482.2,26808,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826037,1653224.00
02/23/2017 00:00,2,0.000,ALERT,212.38,301.77,59.907,1487826003,"201051344000988","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,574911.1,574911.1,27279,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826039,1653225.00
02/23/2017 00:00,2,0.000,ALERT,212.61,301.77,59.949,1487826003,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,621070.0,621070.0,27357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826041,1653226.00
02/23/2017 00:00,2,0.000,ALERT,212.61,301.77,59.938,1487826003,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,626728.3,626728.3,26903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826043,1653227.00
02/23/2017 00:00,2,0.000,ALERT,213.29,301.77,59.991,1487826003,"201051344000853","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,626458.3,626458.3,26752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826045,1653228.00
02/23/2017 00:00,2,0.000,ALERT,213.29,302.68,59.933,1487826003,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,621219.3,621219.3,27051,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826046,1653229.00
02/23/2017 00:00,2,0.000,ALERT,213.06,301.77,59.938,1487826003,"201051344000917","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,618491.9,618491.9,27031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826048,1653230.00
02/23/2017 00:00,2,0.000,ALERT,213.29,302.68,59.944,1487826003,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,625104.0,625104.0,26897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826050,1653231.00
02/23/2017 00:00,2,0.000,ALERT,213.06,301.77,59.938,1487826003,"201051344000651","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,616085.2,616085.2,27228,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826052,1653232.00
02/23/2017 00:00,2,0.000,ALERT,211.70,300.87,59.928,1487826003,"274151322000088","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,839467.4,839467.4,26816,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826054,1653233.00
02/23/2017 00:00,2,0.000,ALERT,212.83,300.87,59.938,1487826003,"274151322000068","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,728526.8,728526.8,27390,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826055,1653234.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.37,59.944,1487826003,"201051344001135","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,611462.3,611462.3,27280,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826057,1653235.00
02/23/2017 00:00,2,0.000,ALERT,212.38,302.68,59.944,1487826003,"201051344000594","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,628600.3,628600.3,27152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826059,1653236.00
02/23/2017 00:00,2,0.000,ALERT,212.83,301.77,59.938,1487826003,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,619673.1,619673.1,27292,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826061,1653237.00
02/23/2017 00:00,2,0.000,ALERT,211.93,302.07,59.933,1487826003,"274151322000054","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,856672.3,856672.3,26728,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826063,1653238.00
02/23/2017 00:00,2,0.000,ALERT,212.83,301.17,59.933,1487826003,"201051344000867","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,615222.1,615222.1,27296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826064,1653239.00
02/23/2017 00:00,2,0.000,ALERT,213.06,302.37,59.944,1487826003,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,617277.4,617277.4,27131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826066,1653240.00
02/23/2017 00:00,2,0.000,ALERT,212.61,302.07,59.933,1487826003,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,634650.2,634650.2,26660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826068,1653241.00
02/23/2017 00:00,2,0.000,ALERT,212.83,301.17,59.896,1487826003,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,624133.2,624133.2,26746,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826070,1653242.00
02/23/2017 00:00,2,0.000,ALERT,212.83,302.37,59.954,1487826003,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,636191.6,636191.6,26641,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826072,1653243.00
02/23/2017 00:00,2,0.000,ALERT,212.83,302.37,59.933,1487826003,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,627617.3,627617.3,26840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826073,1653244.00
02/23/2017 00:00,2,0.000,ALERT,212.83,301.77,59.912,1487826003,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,615802.6,615802.6,27178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826075,1653245.00
02/23/2017 00:00,2,0.000,ALERT,213.29,302.68,59.944,1487826003,"201051344000576","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,626990.5,626990.5,26721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826077,1653246.00
02/23/2017 00:00,2,0.000,ALERT,212.16,300.87,59.933,1487826003,"274151322000087","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,828346.6,828346.6,27062,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826079,1653247.00
02/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.986,1487826904,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,626235.0,626235.0,26758,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826906,1653248.00
02/23/2017 00:15,2,0.000,ALERT,212.16,301.17,59.944,1487826904,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,855001.6,855001.6,26774,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826908,1653249.00
02/23/2017 00:15,2,0.000,ALERT,213.51,301.77,59.970,1487826904,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,615039.2,615039.2,27262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826909,1653250.00
02/23/2017 00:15,2,0.000,ALERT,212.83,301.77,59.959,1487826904,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,618036.9,618036.9,27218,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826911,1653251.00
02/23/2017 00:15,2,0.000,ALERT,212.83,302.37,59.970,1487826904,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,612833.6,612833.6,27131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826913,1653252.00
02/23/2017 00:15,2,0.000,ALERT,211.93,300.57,59.970,1487826904,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,884160.9,884160.9,26552,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826915,1653253.00
02/23/2017 00:15,2,0.000,ALERT,213.29,302.98,59.981,1487826904,"201051344000585","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,623481.9,623481.9,27288,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826917,1653254.00
02/23/2017 00:15,2,0.000,ALERT,212.83,302.98,59.965,1487826904,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,616319.7,616319.7,26981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826918,1653255.00
02/23/2017 00:15,2,0.000,ALERT,213.51,303.58,59.981,1487826904,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,608192.4,608192.4,27166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826920,1653256.00
02/23/2017 00:15,2,0.000,ALERT,212.61,302.37,59.970,1487826904,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,623805.7,623805.7,27098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826922,1653257.00
02/23/2017 00:15,2,0.000,ALERT,211.93,300.57,59.944,1487826904,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,727733.9,727733.9,27492,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826924,1653258.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.68,59.981,1487826904,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,633596.4,633596.4,27077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826926,1653259.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.98,59.970,1487826904,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,620215.6,620215.6,27185,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826927,1653260.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.37,59.986,1487826904,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,621316.6,621316.6,27173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826929,1653261.00
02/23/2017 00:15,2,0.000,ALERT,213.29,302.07,60.018,1487826904,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,601528.8,601528.8,27406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826931,1653262.00
02/23/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1487826904,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,875521.3,875521.3,26603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826933,1653263.00
02/23/2017 00:15,2,0.000,ALERT,212.83,301.17,59.965,1487826904,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,933316.5,933316.5,26702,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826935,1653264.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.98,59.975,1487826904,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,616418.2,616418.2,27243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826936,1653265.00
02/23/2017 00:15,2,0.000,ALERT,211.93,301.77,59.970,1487826904,"274151322000095","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,924482.2,924482.2,26810,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826938,1653266.00
02/23/2017 00:15,2,0.000,ALERT,212.83,301.77,59.981,1487826904,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,574911.1,574911.1,27281,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826940,1653267.00
02/23/2017 00:15,2,0.000,ALERT,212.83,301.77,59.970,1487826904,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,621070.0,621070.0,27359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826942,1653268.00
02/23/2017 00:15,2,0.000,ALERT,212.83,302.07,59.938,1487826904,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,626728.3,626728.3,26905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826944,1653269.00
02/23/2017 00:15,2,0.000,ALERT,213.51,302.07,60.007,1487826904,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,626458.3,626458.3,26754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826945,1653270.00
02/23/2017 00:15,2,0.000,ALERT,213.29,302.68,59.970,1487826904,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,621219.3,621219.3,27053,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826947,1653271.00
02/23/2017 00:15,2,0.000,ALERT,213.29,302.07,59.965,1487826904,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,618491.9,618491.9,27033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826949,1653272.00
02/23/2017 00:15,2,0.000,ALERT,213.51,302.98,59.970,1487826904,"201051344001145","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,625104.0,625104.0,26899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826951,1653273.00
02/23/2017 00:15,2,0.000,ALERT,213.06,301.77,59.970,1487826904,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,616085.2,616085.2,27230,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826953,1653274.00
02/23/2017 00:15,2,0.000,ALERT,211.70,300.87,59.954,1487826904,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,839467.4,839467.4,26818,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826954,1653275.00
02/23/2017 00:15,2,0.000,ALERT,212.83,300.27,59.996,1487826904,"274151322000068","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,728526.8,728526.8,27392,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826956,1653276.00
02/23/2017 00:15,2,0.000,ALERT,212.83,302.37,59.965,1487826904,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,611462.3,611462.3,27282,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826958,1653277.00
02/23/2017 00:15,2,0.000,ALERT,212.61,302.68,59.975,1487826904,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,628600.3,628600.3,27154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826960,1653278.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.07,59.954,1487826904,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,619673.1,619673.1,27294,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826962,1653279.00
02/23/2017 00:15,2,0.000,ALERT,211.93,301.47,59.954,1487826904,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,856672.3,856672.3,26730,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826963,1653280.00
02/23/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1487826904,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,615222.1,615222.1,27298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826965,1653281.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.37,59.970,1487826904,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,617277.4,617277.4,27133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826967,1653282.00
02/23/2017 00:15,2,0.000,ALERT,212.83,302.07,59.965,1487826904,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,634650.2,634650.2,26662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826969,1653283.00
02/23/2017 00:15,2,0.000,ALERT,213.06,301.17,59.954,1487826904,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,624133.2,624133.2,26748,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826971,1653284.00
02/23/2017 00:15,2,0.000,ALERT,213.06,302.68,59.975,1487826904,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,636191.6,636191.6,26643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487826972,1653285.00
02/23/2017 00:15,2,0.000,ALERT,212.83,302.07,59.949,1487826904,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,627617.3,627617.3,26842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826974,1653286.00
02/23/2017 00:15,2,0.000,ALERT,212.83,301.47,59.991,1487826904,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,615802.6,615802.6,27180,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826976,1653287.00
02/23/2017 00:15,2,0.000,ALERT,213.51,302.68,59.959,1487826904,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,626990.5,626990.5,26723,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826978,1653288.00
02/23/2017 00:15,2,0.000,ALERT,212.16,299.97,59.954,1487826904,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,828346.6,828346.6,27064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487826980,1653289.00
02/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.944,1487827803,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,626235.0,626235.0,26760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827805,1653290.00
02/23/2017 00:30,2,0.000,ALERT,212.38,301.47,59.981,1487827803,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,855001.6,855001.6,26776,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827807,1653291.00
02/23/2017 00:30,2,0.000,ALERT,213.74,302.07,59.949,1487827803,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,615039.2,615039.2,27264,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827809,1653292.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.07,59.975,1487827803,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,618036.9,618036.9,27220,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827811,1653293.00
02/23/2017 00:30,2,0.000,ALERT,212.83,302.68,59.986,1487827803,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,612833.6,612833.6,27133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827812,1653294.00
02/23/2017 00:30,2,0.000,ALERT,211.93,302.07,59.959,1487827803,"274151322000052","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,884160.9,884160.9,26554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827814,1653295.00
02/23/2017 00:30,2,0.000,ALERT,213.51,303.28,59.970,1487827803,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,623481.9,623481.9,27290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827816,1653296.00
02/23/2017 00:30,2,0.000,ALERT,213.29,303.28,59.975,1487827803,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,616319.7,616319.7,26983,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827818,1653297.00
02/23/2017 00:30,2,0.000,ALERT,213.74,303.58,60.018,1487827803,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,608192.4,608192.4,27168,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827820,1653298.00
02/23/2017 00:30,2,0.000,ALERT,212.83,302.68,60.007,1487827803,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,623805.7,623805.7,27100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827821,1653299.00
02/23/2017 00:30,2,0.000,ALERT,212.16,301.17,59.991,1487827803,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,727733.9,727733.9,27494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827823,1653300.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.98,59.981,1487827803,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,633596.4,633596.4,27079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827825,1653301.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.98,59.970,1487827803,"201051344000890","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,620215.6,620215.6,27187,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827827,1653302.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.938,1487827803,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,621316.6,621316.6,27175,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827829,1653303.00
02/23/2017 00:30,2,0.000,ALERT,213.51,302.37,59.981,1487827803,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,601528.8,601528.8,27408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827830,1653304.00
02/23/2017 00:30,2,0.000,ALERT,212.61,302.68,59.970,1487827803,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,875521.3,875521.3,26605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827832,1653305.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.07,59.986,1487827803,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,933316.5,933316.5,26704,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827834,1653306.00
02/23/2017 00:30,2,0.000,ALERT,213.29,303.28,59.986,1487827803,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,616418.2,616418.2,27245,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827836,1653307.00
02/23/2017 00:30,2,0.000,ALERT,212.38,302.68,59.959,1487827803,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,924482.2,924482.2,26812,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827838,1653308.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.68,59.996,1487827803,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,574911.1,574911.1,27283,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827839,1653309.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.07,59.975,1487827803,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,621070.0,621070.0,27361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827841,1653310.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.981,1487827803,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,626728.3,626728.3,26907,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827843,1653311.00
02/23/2017 00:30,2,0.000,ALERT,213.96,302.68,60.002,1487827803,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,626458.3,626458.3,26756,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827845,1653312.00
02/23/2017 00:30,2,0.000,ALERT,213.74,302.98,59.996,1487827803,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,621219.3,621219.3,27055,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827847,1653313.00
02/23/2017 00:30,2,0.000,ALERT,213.51,302.37,60.007,1487827803,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,618491.9,618491.9,27035,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827849,1653314.00
02/23/2017 00:30,2,0.000,ALERT,213.74,302.98,59.970,1487827803,"201051344001145","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,625104.0,625104.0,26901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827850,1653315.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.07,59.965,1487827803,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,616085.2,616085.2,27232,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827852,1653316.00
02/23/2017 00:30,2,0.000,ALERT,212.16,302.37,59.970,1487827803,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,839467.4,839467.4,26820,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827854,1653317.00
02/23/2017 00:30,2,0.000,ALERT,213.06,301.17,59.938,1487827803,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,728526.8,728526.8,27394,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827856,1653318.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.98,59.970,1487827803,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,611462.3,611462.3,27284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827858,1653319.00
02/23/2017 00:30,2,0.000,ALERT,213.06,303.28,59.965,1487827803,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,628600.3,628600.3,27156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827859,1653320.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.37,59.917,1487827803,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,619673.1,619673.1,27296,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827861,1653321.00
02/23/2017 00:30,2,0.000,ALERT,212.16,302.07,59.954,1487827803,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,856672.3,856672.3,26732,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827863,1653322.00
02/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.944,1487827803,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,615222.1,615222.1,27300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827865,1653323.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.949,1487827803,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,617277.4,617277.4,27135,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827867,1653324.00
02/23/2017 00:30,2,0.000,ALERT,213.06,302.68,59.986,1487827803,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,634650.2,634650.2,26664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827868,1653325.00
02/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.959,1487827803,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,624133.2,624133.2,26750,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827870,1653326.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.98,59.981,1487827803,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,636191.6,636191.6,26645,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827872,1653327.00
02/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.949,1487827803,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,627617.3,627617.3,26844,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827874,1653328.00
02/23/2017 00:30,2,0.000,ALERT,213.51,302.68,59.949,1487827803,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,615802.6,615802.6,27182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827876,1653329.00
02/23/2017 00:30,2,0.000,ALERT,213.74,302.98,59.949,1487827803,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,626990.5,626990.5,26725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487827877,1653330.00
02/23/2017 00:30,2,0.000,ALERT,212.61,300.87,59.959,1487827803,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,828346.6,828346.6,27066,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487827879,1653331.00
02/23/2017 00:45,2,0.000,ALERT,212.61,300.87,59.965,1487828703,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,626235.0,626235.0,26762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828705,1653332.00
02/23/2017 00:45,2,0.000,ALERT,211.48,300.27,59.965,1487828703,"274151322000085","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,855001.6,855001.6,26778,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828707,1653333.00
02/23/2017 00:45,2,0.000,ALERT,212.83,300.87,59.981,1487828703,"201051344000633","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,615039.2,615039.2,27266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828709,1653334.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.87,59.970,1487828703,"201051344000469","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,618036.9,618036.9,27222,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828711,1653335.00
02/23/2017 00:45,2,0.000,ALERT,211.70,301.17,59.970,1487828703,"201051344000646","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,612833.6,612833.6,27135,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828713,1653336.00
02/23/2017 00:45,2,0.000,ALERT,211.25,300.27,59.965,1487828703,"274151322000052","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,884160.9,884160.9,26556,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828715,1653337.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.17,59.970,1487828703,"201051344000585","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,623481.9,623481.9,27292,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828716,1653338.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.77,59.975,1487828703,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,616319.7,616319.7,26985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828718,1653339.00
02/23/2017 00:45,2,0.000,ALERT,212.61,301.77,59.938,1487828703,"201051344000582","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,608192.4,608192.4,27170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828720,1653340.00
02/23/2017 00:45,2,0.000,ALERT,211.70,301.17,60.039,1487828703,"201051344000955","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,623805.7,623805.7,27102,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828722,1653341.00
02/23/2017 00:45,2,0.000,ALERT,211.48,299.67,59.975,1487828703,"274151322000094","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,727733.9,727733.9,27496,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828724,1653342.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.77,60.012,1487828703,"201051344000579","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,633596.4,633596.4,27081,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828725,1653343.00
02/23/2017 00:45,2,0.000,ALERT,211.93,301.47,59.986,1487828703,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,620215.6,620215.6,27189,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828727,1653344.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.17,59.991,1487828703,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,621316.6,621316.6,27177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828729,1653345.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.57,60.007,1487828703,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,601528.8,601528.8,27410,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828731,1653346.00
02/23/2017 00:45,2,0.000,ALERT,211.70,300.57,60.007,1487828703,"274151322000083","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,875521.3,875521.3,26607,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828733,1653347.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.57,59.986,1487828703,"274151322000076","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,933316.5,933316.5,26706,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828734,1653348.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.47,60.007,1487828703,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,616418.2,616418.2,27247,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828736,1653349.00
02/23/2017 00:45,2,0.000,ALERT,211.25,301.47,59.970,1487828703,"274151322000095","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,924482.2,924482.2,26814,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828738,1653350.00
