ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 00:45,2,0.000,ALERT,211.93,300.87,59.986,1487828703,"201051344000988","219011344069620",0.00,3.00,0,297.26,304.48,0.0,0.0,0.000,574911.1,574911.1,27285,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828740,1653351.00
02/23/2017 00:45,2,0.000,ALERT,211.70,299.97,59.986,1487828703,"201051344001025","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,621070.0,621070.0,27363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828742,1653352.00
02/23/2017 00:45,2,0.000,ALERT,211.93,301.17,59.981,1487828703,"201051344000458","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,626728.3,626728.3,26909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828743,1653353.00
02/23/2017 00:45,2,0.000,ALERT,212.61,301.17,59.996,1487828703,"201051344000853","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,626458.3,626458.3,26758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828745,1653354.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.87,59.975,1487828703,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,621219.3,621219.3,27057,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828747,1653355.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.57,60.018,1487828703,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,618491.9,618491.9,27037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828749,1653356.00
02/23/2017 00:45,2,0.000,ALERT,212.38,301.17,59.949,1487828703,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,625104.0,625104.0,26903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828750,1653357.00
02/23/2017 00:45,2,0.000,ALERT,211.93,299.97,59.975,1487828703,"201051344000651","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,616085.2,616085.2,27234,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828752,1653358.00
02/23/2017 00:45,2,0.000,ALERT,211.03,299.97,59.965,1487828703,"274151322000088","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,839467.4,839467.4,26822,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828754,1653359.00
02/23/2017 00:45,2,0.000,ALERT,211.70,299.07,59.970,1487828703,"274151322000068","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,728526.8,728526.8,27396,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828756,1653360.00
02/23/2017 00:45,2,0.000,ALERT,211.48,300.87,59.970,1487828703,"201051344001135","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,611462.3,611462.3,27286,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828758,1653361.00
02/23/2017 00:45,2,0.000,ALERT,211.70,301.47,59.970,1487828703,"201051344000594","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,628600.3,628600.3,27158,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828760,1653362.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.57,59.970,1487828703,"201051344001203","219011344069620",0.00,2.50,0,299.67,306.28,0.0,0.0,0.000,619673.1,619673.1,27298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828762,1653363.00
02/23/2017 00:45,2,0.000,ALERT,211.25,301.17,59.954,1487828703,"274151322000054","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,856672.3,856672.3,26734,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828763,1653364.00
02/23/2017 00:45,2,0.000,ALERT,212.38,300.57,59.938,1487828703,"201051344000867","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,615222.1,615222.1,27302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828765,1653365.00
02/23/2017 00:45,2,0.000,ALERT,211.93,300.57,59.981,1487828703,"201051344001093","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,617277.4,617277.4,27137,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828767,1653366.00
02/23/2017 00:45,2,0.000,ALERT,211.93,301.17,59.954,1487828703,"201051344000900","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,634650.2,634650.2,26666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828769,1653367.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.27,59.965,1487828703,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,624133.2,624133.2,26752,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828771,1653368.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.17,59.949,1487828703,"201051344000569","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,636191.6,636191.6,26647,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828773,1653369.00
02/23/2017 00:45,2,0.000,ALERT,212.16,301.17,59.970,1487828703,"201051344000983","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,627617.3,627617.3,26846,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828774,1653370.00
02/23/2017 00:45,2,0.000,ALERT,212.16,300.87,59.965,1487828703,"201051344001158","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,615802.6,615802.6,27184,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828776,1653371.00
02/23/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1487828703,"201051344000576","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,626990.5,626990.5,26727,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487828778,1653372.00
02/23/2017 00:45,2,0.000,ALERT,211.48,300.27,59.959,1487828703,"274151322000087","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,828346.6,828346.6,27068,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487828780,1653373.00
02/23/2017 01:00,2,0.000,ALERT,212.61,300.87,59.996,1487829604,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,626235.0,626235.0,26764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829606,1653374.00
02/23/2017 01:00,2,0.000,ALERT,211.48,299.67,59.970,1487829604,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,855001.6,855001.6,26780,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829607,1653375.00
02/23/2017 01:00,2,0.000,ALERT,212.61,300.57,59.959,1487829604,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,615039.2,615039.2,27268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829609,1653376.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.87,59.970,1487829604,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,618036.9,618036.9,27224,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829611,1653377.00
02/23/2017 01:00,2,0.000,ALERT,211.70,300.87,59.970,1487829604,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,612833.6,612833.6,27137,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829613,1653378.00
02/23/2017 01:00,2,0.000,ALERT,211.25,300.27,59.965,1487829604,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,884160.9,884160.9,26558,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829615,1653379.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.87,59.933,1487829604,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,623481.9,623481.9,27294,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829616,1653380.00
02/23/2017 01:00,2,0.000,ALERT,211.93,301.17,59.938,1487829604,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,616319.7,616319.7,26987,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829618,1653381.00
02/23/2017 01:00,2,0.000,ALERT,212.38,301.77,59.975,1487829604,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,608192.4,608192.4,27172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829620,1653382.00
02/23/2017 01:00,2,0.000,ALERT,211.70,300.87,59.959,1487829604,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,623805.7,623805.7,27104,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829622,1653383.00
02/23/2017 01:00,2,0.000,ALERT,211.25,299.37,59.944,1487829604,"274151322000094","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,727733.9,727733.9,27498,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829624,1653384.00
02/23/2017 01:00,2,0.000,ALERT,212.16,301.77,59.954,1487829604,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,633596.4,633596.4,27083,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829625,1653385.00
02/23/2017 01:00,2,0.000,ALERT,211.70,301.17,59.959,1487829604,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,620215.6,620215.6,27191,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829627,1653386.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.87,59.933,1487829604,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,621316.6,621316.6,27179,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829629,1653387.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.27,59.954,1487829604,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,601528.8,601528.8,27412,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829631,1653388.00
02/23/2017 01:00,2,0.000,ALERT,211.25,300.57,59.938,1487829604,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,875521.3,875521.3,26609,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829633,1653389.00
02/23/2017 01:00,2,0.000,ALERT,211.93,299.67,59.938,1487829604,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,933316.5,933316.5,26708,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829635,1653390.00
02/23/2017 01:00,2,0.000,ALERT,211.93,301.77,59.949,1487829604,"201051344000868","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,616418.2,616418.2,27249,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829636,1653391.00
02/23/2017 01:00,2,0.000,ALERT,211.25,301.17,59.944,1487829604,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,924482.2,924482.2,26816,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829638,1653392.00
02/23/2017 01:00,2,0.000,ALERT,211.70,299.97,59.996,1487829604,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,621070.0,621070.0,27365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829641,1653393.00
02/23/2017 01:00,2,0.000,ALERT,211.70,301.17,59.981,1487829604,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,626728.3,626728.3,26911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829643,1653394.00
02/23/2017 01:00,2,0.000,ALERT,212.61,301.17,59.944,1487829604,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,626458.3,626458.3,26760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829645,1653395.00
02/23/2017 01:00,2,0.000,ALERT,212.38,301.17,59.938,1487829604,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,621219.3,621219.3,27059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829647,1653396.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.57,59.938,1487829604,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,618491.9,618491.9,27039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829648,1653397.00
02/23/2017 01:00,2,0.000,ALERT,212.38,301.17,59.954,1487829604,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,625104.0,625104.0,26905,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829650,1653398.00
02/23/2017 01:00,2,0.000,ALERT,212.16,299.97,59.907,1487829604,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,616085.2,616085.2,27236,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829652,1653399.00
02/23/2017 01:00,2,0.000,ALERT,211.03,300.27,59.949,1487829604,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,839467.4,839467.4,26824,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829654,1653400.00
02/23/2017 01:00,2,0.000,ALERT,211.93,299.37,59.928,1487829604,"274151322000068","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,728526.8,728526.8,27398,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829656,1653401.00
02/23/2017 01:00,2,0.000,ALERT,211.70,300.87,59.959,1487829604,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,611462.3,611462.3,27288,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829657,1653402.00
02/23/2017 01:00,2,0.000,ALERT,211.70,301.77,59.944,1487829604,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,628600.3,628600.3,27160,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829659,1653403.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.27,59.949,1487829604,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,619673.1,619673.1,27300,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829661,1653404.00
02/23/2017 01:00,2,0.000,ALERT,211.25,299.97,59.965,1487829604,"274151322000054","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,856672.3,856672.3,26736,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829663,1653405.00
02/23/2017 01:00,2,0.000,ALERT,212.38,300.57,59.949,1487829604,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,615222.1,615222.1,27304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829664,1653406.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.87,59.933,1487829604,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,617277.4,617277.4,27139,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829666,1653407.00
02/23/2017 01:00,2,0.000,ALERT,211.93,301.17,59.944,1487829604,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,634650.2,634650.2,26668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829668,1653408.00
02/23/2017 01:00,2,0.000,ALERT,212.16,300.27,59.949,1487829604,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,624133.2,624133.2,26754,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829670,1653409.00
02/23/2017 01:00,2,0.000,ALERT,211.93,301.47,59.949,1487829604,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,636191.6,636191.6,26649,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829672,1653410.00
02/23/2017 01:00,2,0.000,ALERT,211.93,300.87,59.965,1487829604,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,627617.3,627617.3,26848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829674,1653411.00
02/23/2017 01:00,2,0.000,ALERT,211.93,300.57,59.991,1487829604,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,615802.6,615802.6,27186,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487829676,1653412.00
02/23/2017 01:00,2,0.000,ALERT,212.38,301.17,59.954,1487829604,"201051344000576","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,626990.5,626990.5,26729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829678,1653413.00
02/23/2017 01:00,2,0.000,ALERT,211.25,299.37,59.949,1487829604,"274151322000087","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,828346.6,828346.6,27070,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829680,1653414.00
02/23/2017 01:00,2,0.000,ALERT,211.70,300.57,59.965,1487829604,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,574911.1,574911.1,27287,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487829681,1653415.00
02/23/2017 01:15,2,0.000,ALERT,212.38,301.17,59.959,1487830503,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,626235.0,626235.0,26766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830505,1653416.00
02/23/2017 01:15,2,0.000,ALERT,211.48,299.97,59.959,1487830503,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,855001.6,855001.6,26782,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830507,1653417.00
02/23/2017 01:15,2,0.000,ALERT,212.61,301.17,59.959,1487830503,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,615039.2,615039.2,27270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830508,1653418.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.959,1487830503,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,618036.9,618036.9,27226,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830510,1653419.00
02/23/2017 01:15,2,0.000,ALERT,211.70,301.17,59.965,1487830503,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,612833.6,612833.6,27139,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830512,1653420.00
02/23/2017 01:15,2,0.000,ALERT,211.03,300.57,59.954,1487830503,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,884160.9,884160.9,26560,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830514,1653421.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.922,1487830503,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,623481.9,623481.9,27296,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830516,1653422.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.77,59.954,1487830503,"201051344001230","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,616319.7,616319.7,26989,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830517,1653423.00
02/23/2017 01:15,2,0.000,ALERT,212.38,302.37,59.954,1487830503,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,608192.4,608192.4,27174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830519,1653424.00
02/23/2017 01:15,2,0.000,ALERT,211.48,301.47,59.949,1487830503,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,623805.7,623805.7,27106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830521,1653425.00
02/23/2017 01:15,2,0.000,ALERT,211.48,299.67,59.954,1487830503,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,727733.9,727733.9,27500,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830523,1653426.00
02/23/2017 01:15,2,0.000,ALERT,212.16,301.77,59.954,1487830503,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,633596.4,633596.4,27085,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830525,1653427.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.47,59.981,1487830503,"201051344000890","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,620215.6,620215.6,27193,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830526,1653428.00
02/23/2017 01:15,2,0.000,ALERT,212.16,301.17,59.959,1487830503,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,621316.6,621316.6,27181,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830528,1653429.00
02/23/2017 01:15,2,0.000,ALERT,212.16,301.17,59.959,1487830503,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,601528.8,601528.8,27414,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830530,1653430.00
02/23/2017 01:15,2,0.000,ALERT,211.48,300.57,59.954,1487830503,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,875521.3,875521.3,26611,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830532,1653431.00
02/23/2017 01:15,2,0.000,ALERT,212.16,300.87,59.986,1487830503,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,933316.5,933316.5,26710,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830533,1653432.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.77,59.949,1487830503,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,616418.2,616418.2,27251,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830535,1653433.00
02/23/2017 01:15,2,0.000,ALERT,211.48,301.17,59.954,1487830503,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,924482.2,924482.2,26818,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830537,1653434.00
02/23/2017 01:15,2,0.000,ALERT,211.93,300.87,59.954,1487830503,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,574911.1,574911.1,27289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830539,1653435.00
02/23/2017 01:15,2,0.000,ALERT,211.70,300.57,59.949,1487830503,"201051344001025","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,621070.0,621070.0,27367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830541,1653436.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.912,1487830503,"201051344000458","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,626728.3,626728.3,26913,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830543,1653437.00
02/23/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1487830503,"201051344000853","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,626458.3,626458.3,26762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830545,1653438.00
02/23/2017 01:15,2,0.000,ALERT,212.38,301.47,59.944,1487830503,"201051344000685","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,621219.3,621219.3,27061,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830547,1653439.00
02/23/2017 01:15,2,0.000,ALERT,212.16,300.87,59.912,1487830503,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,618491.9,618491.9,27041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830548,1653440.00
02/23/2017 01:15,2,0.000,ALERT,212.38,301.47,59.949,1487830503,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,625104.0,625104.0,26907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830550,1653441.00
02/23/2017 01:15,2,0.000,ALERT,211.93,299.97,59.996,1487830503,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,616085.2,616085.2,27238,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830552,1653442.00
02/23/2017 01:15,2,0.000,ALERT,211.03,299.97,59.949,1487830503,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,839467.4,839467.4,26826,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830554,1653443.00
02/23/2017 01:15,2,0.000,ALERT,212.16,299.37,59.949,1487830503,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,728526.8,728526.8,27400,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830555,1653444.00
02/23/2017 01:15,2,0.000,ALERT,211.70,301.17,59.949,1487830503,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,611462.3,611462.3,27290,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830557,1653445.00
02/23/2017 01:15,2,0.000,ALERT,211.70,301.77,59.954,1487830503,"201051344000594","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,628600.3,628600.3,27162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830559,1653446.00
02/23/2017 01:15,2,0.000,ALERT,211.93,300.87,59.949,1487830503,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,619673.1,619673.1,27302,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830561,1653447.00
02/23/2017 01:15,2,0.000,ALERT,211.25,300.87,59.938,1487830503,"274151322000054","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,856672.3,856672.3,26738,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830563,1653448.00
02/23/2017 01:15,2,0.000,ALERT,212.38,300.57,59.954,1487830503,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,615222.1,615222.1,27306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830564,1653449.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.47,59.954,1487830503,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,617277.4,617277.4,27141,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830566,1653450.00
02/23/2017 01:15,2,0.000,ALERT,211.93,300.87,59.944,1487830503,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,634650.2,634650.2,26670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830568,1653451.00
02/23/2017 01:15,2,0.000,ALERT,212.16,300.27,59.975,1487830503,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,624133.2,624133.2,26756,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830570,1653452.00
02/23/2017 01:15,2,0.000,ALERT,212.16,301.47,59.928,1487830503,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,636191.6,636191.6,26651,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830572,1653453.00
02/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.949,1487830503,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,627617.3,627617.3,26850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487830574,1653454.00
02/23/2017 01:15,2,0.000,ALERT,212.16,300.87,59.954,1487830503,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,615802.6,615802.6,27188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830575,1653455.00
02/23/2017 01:15,2,0.000,ALERT,212.61,301.47,59.944,1487830503,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,626990.5,626990.5,26731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830577,1653456.00
02/23/2017 01:15,2,0.000,ALERT,211.48,299.67,59.938,1487830503,"274151322000087","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,828346.6,828346.6,27072,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487830579,1653457.00
02/23/2017 01:30,2,0.000,ALERT,212.61,301.17,59.981,1487831403,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,626235.0,626235.0,26768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831405,1653458.00
02/23/2017 01:30,2,0.000,ALERT,211.25,300.57,59.981,1487831403,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,855001.6,855001.6,26784,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831407,1653459.00
02/23/2017 01:30,2,0.000,ALERT,212.61,300.87,59.986,1487831403,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,615039.2,615039.2,27272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831408,1653460.00
02/23/2017 01:30,2,0.000,ALERT,212.16,301.17,59.986,1487831403,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,618036.9,618036.9,27228,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831410,1653461.00
02/23/2017 01:30,2,0.000,ALERT,211.93,301.77,59.975,1487831403,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,612833.6,612833.6,27141,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831412,1653462.00
02/23/2017 01:30,2,0.000,ALERT,211.25,299.97,59.981,1487831403,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,884160.9,884160.9,26562,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831414,1653463.00
02/23/2017 01:30,2,0.000,ALERT,212.38,302.07,59.981,1487831403,"201051344000585","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,623481.9,623481.9,27298,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831415,1653464.00
02/23/2017 01:30,2,0.000,ALERT,212.16,302.07,59.981,1487831403,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,616319.7,616319.7,26991,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831417,1653465.00
02/23/2017 01:30,2,0.000,ALERT,212.61,302.68,59.981,1487831403,"201051344000582","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,608192.4,608192.4,27176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831419,1653466.00
02/23/2017 01:30,2,0.000,ALERT,211.70,301.77,59.996,1487831403,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,623805.7,623805.7,27108,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831421,1653467.00
02/23/2017 01:30,2,0.000,ALERT,211.48,299.67,59.975,1487831403,"274151322000094","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,727733.9,727733.9,27502,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831423,1653468.00
02/23/2017 01:30,2,0.000,ALERT,212.16,301.77,59.986,1487831403,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,633596.4,633596.4,27087,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831425,1653469.00
02/23/2017 01:30,2,0.000,ALERT,212.16,302.37,59.981,1487831403,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,620215.6,620215.6,27195,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831426,1653470.00
02/23/2017 01:30,2,0.000,ALERT,212.38,302.07,59.975,1487831403,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,621316.6,621316.6,27183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831428,1653471.00
02/23/2017 01:30,2,0.000,ALERT,212.38,301.47,59.975,1487831403,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,601528.8,601528.8,27416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831430,1653472.00
02/23/2017 01:30,2,0.000,ALERT,211.48,301.17,59.975,1487831403,"274151322000083","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,875521.3,875521.3,26613,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831432,1653473.00
02/23/2017 01:30,2,0.000,ALERT,211.93,300.87,59.954,1487831403,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,933316.5,933316.5,26712,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831434,1653474.00
02/23/2017 01:30,2,0.000,ALERT,211.93,301.77,59.970,1487831403,"201051344000868","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,616418.2,616418.2,27253,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831435,1653475.00
02/23/2017 01:30,2,0.000,ALERT,211.48,301.17,59.981,1487831403,"274151322000095","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,924482.2,924482.2,26820,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831437,1653476.00
02/23/2017 01:30,2,0.000,ALERT,211.93,300.87,59.965,1487831403,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,574911.1,574911.1,27291,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831439,1653477.00
02/23/2017 01:30,2,0.000,ALERT,211.93,301.17,59.970,1487831403,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,621070.0,621070.0,27369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831441,1653478.00
02/23/2017 01:30,2,0.000,ALERT,211.48,300.27,60.002,1487831403,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,626728.3,626728.3,26915,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831443,1653479.00
02/23/2017 01:30,2,0.000,ALERT,212.61,300.87,59.975,1487831403,"201051344000853","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,626458.3,626458.3,26764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831444,1653480.00
02/23/2017 01:30,2,0.000,ALERT,212.61,302.07,59.975,1487831403,"201051344000685","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,621219.3,621219.3,27063,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831446,1653481.00
02/23/2017 01:30,2,0.000,ALERT,212.38,301.47,59.965,1487831403,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,618491.9,618491.9,27043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831448,1653482.00
02/23/2017 01:30,2,0.000,ALERT,212.38,301.77,59.959,1487831403,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,625104.0,625104.0,26909,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831450,1653483.00
02/23/2017 01:30,2,0.000,ALERT,212.16,300.87,59.970,1487831403,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,616085.2,616085.2,27240,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831451,1653484.00
02/23/2017 01:30,2,0.000,ALERT,210.80,300.27,59.954,1487831403,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,839467.4,839467.4,26828,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831453,1653485.00
02/23/2017 01:30,2,0.000,ALERT,211.93,299.37,59.933,1487831403,"274151322000068","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,728526.8,728526.8,27402,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831455,1653486.00
02/23/2017 01:30,2,0.000,ALERT,211.70,301.47,59.970,1487831403,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,611462.3,611462.3,27292,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831457,1653487.00
02/23/2017 01:30,2,0.000,ALERT,211.70,301.47,59.933,1487831403,"201051344000594","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,628600.3,628600.3,27164,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831459,1653488.00
02/23/2017 01:30,2,0.000,ALERT,212.16,301.17,59.959,1487831403,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,619673.1,619673.1,27304,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831461,1653489.00
02/23/2017 01:30,2,0.000,ALERT,211.25,300.57,59.954,1487831403,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,856672.3,856672.3,26740,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831463,1653490.00
02/23/2017 01:30,2,0.000,ALERT,212.38,300.57,59.954,1487831403,"201051344000867","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,615222.1,615222.1,27308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831465,1653491.00
02/23/2017 01:30,2,0.000,ALERT,212.16,301.47,59.959,1487831403,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,617277.4,617277.4,27143,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487831466,1653492.00
02/23/2017 01:30,2,0.000,ALERT,211.93,300.87,59.917,1487831403,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,634650.2,634650.2,26672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831468,1653493.00
02/23/2017 01:30,2,0.000,ALERT,212.16,300.27,59.959,1487831403,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,624133.2,624133.2,26758,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831470,1653494.00
02/23/2017 01:30,2,0.000,ALERT,212.16,301.47,59.949,1487831403,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,636191.6,636191.6,26653,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831472,1653495.00
