ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 01:30,2,0.000,ALERT,211.93,301.17,59.938,1487831403,"201051344000983","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,627617.3,627617.3,26852,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831474,1653496.00
02/23/2017 01:30,2,0.000,ALERT,212.16,300.87,59.944,1487831403,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,615802.6,615802.6,27190,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831475,1653497.00
02/23/2017 01:30,2,0.000,ALERT,212.61,301.47,59.954,1487831403,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,626990.5,626990.5,26733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831477,1653498.00
02/23/2017 01:30,2,0.000,ALERT,211.48,299.07,59.949,1487831403,"274151322000087","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,828346.6,828346.6,27074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487831479,1653499.00
02/23/2017 01:45,2,0.000,ALERT,212.38,300.87,59.996,1487832303,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,626235.0,626235.0,26770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832305,1653500.00
02/23/2017 01:45,2,0.000,ALERT,211.25,299.97,59.986,1487832303,"274151322000085","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,855001.6,855001.6,26786,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832307,1653501.00
02/23/2017 01:45,2,0.000,ALERT,212.38,300.87,59.996,1487832303,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,615039.2,615039.2,27274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832309,1653502.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.996,1487832303,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,618036.9,618036.9,27230,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832311,1653503.00
02/23/2017 01:45,2,0.000,ALERT,211.70,300.87,59.970,1487832303,"201051344000646","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,612833.6,612833.6,27143,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832312,1653504.00
02/23/2017 01:45,2,0.000,ALERT,211.03,299.67,59.996,1487832303,"274151322000052","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,884160.9,884160.9,26564,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832314,1653505.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.87,59.959,1487832303,"201051344000585","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,623481.9,623481.9,27300,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832316,1653506.00
02/23/2017 01:45,2,0.000,ALERT,211.70,301.17,60.002,1487832303,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,616319.7,616319.7,26993,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832318,1653507.00
02/23/2017 01:45,2,0.000,ALERT,212.38,301.77,59.981,1487832303,"201051344000582","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,608192.4,608192.4,27178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832320,1653508.00
02/23/2017 01:45,2,0.000,ALERT,211.48,300.87,59.991,1487832303,"201051344000955","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,623805.7,623805.7,27110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832322,1653509.00
02/23/2017 01:45,2,0.000,ALERT,211.25,299.67,59.986,1487832303,"274151322000094","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,727733.9,727733.9,27504,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832323,1653510.00
02/23/2017 01:45,2,0.000,ALERT,211.93,301.47,59.996,1487832303,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,633596.4,633596.4,27089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832325,1653511.00
02/23/2017 01:45,2,0.000,ALERT,211.70,301.17,59.975,1487832303,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,620215.6,620215.6,27197,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832327,1653512.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.991,1487832303,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,621316.6,621316.6,27185,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832329,1653513.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.996,1487832303,"201051344000417","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,601528.8,601528.8,27418,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832331,1653514.00
02/23/2017 01:45,2,0.000,ALERT,211.48,300.87,59.970,1487832303,"274151322000083","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,875521.3,875521.3,26615,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832332,1653515.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,60.023,1487832303,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,933316.5,933316.5,26714,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832334,1653516.00
02/23/2017 01:45,2,0.000,ALERT,211.70,301.47,60.002,1487832303,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,616418.2,616418.2,27255,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832336,1653517.00
02/23/2017 01:45,2,0.000,ALERT,211.03,301.17,59.981,1487832303,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,924482.2,924482.2,26822,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832338,1653518.00
02/23/2017 01:45,2,0.000,ALERT,211.70,300.57,59.991,1487832303,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,574911.1,574911.1,27293,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832340,1653519.00
02/23/2017 01:45,2,0.000,ALERT,211.70,299.97,59.986,1487832303,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,621070.0,621070.0,27371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832341,1653520.00
02/23/2017 01:45,2,0.000,ALERT,211.70,300.57,59.991,1487832303,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,626728.3,626728.3,26917,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832343,1653521.00
02/23/2017 01:45,2,0.000,ALERT,212.38,300.87,59.986,1487832303,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,626458.3,626458.3,26766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832345,1653522.00
02/23/2017 01:45,2,0.000,ALERT,212.16,300.87,59.981,1487832303,"201051344000685","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,621219.3,621219.3,27065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832347,1653523.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,60.018,1487832303,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,618491.9,618491.9,27045,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832349,1653524.00
02/23/2017 01:45,2,0.000,ALERT,212.16,301.17,59.975,1487832303,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,625104.0,625104.0,26911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832350,1653525.00
02/23/2017 01:45,2,0.000,ALERT,211.93,299.97,59.981,1487832303,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,616085.2,616085.2,27242,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832352,1653526.00
02/23/2017 01:45,2,0.000,ALERT,210.80,299.67,59.975,1487832303,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,839467.4,839467.4,26830,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832354,1653527.00
02/23/2017 01:45,2,0.000,ALERT,212.16,299.37,59.970,1487832303,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,728526.8,728526.8,27404,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832356,1653528.00
02/23/2017 01:45,2,0.000,ALERT,211.48,300.87,59.970,1487832303,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,611462.3,611462.3,27294,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832358,1653529.00
02/23/2017 01:45,2,0.000,ALERT,211.48,301.17,59.938,1487832303,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,628600.3,628600.3,27166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832360,1653530.00
02/23/2017 01:45,2,0.000,ALERT,212.16,300.57,59.965,1487832303,"201051344001203","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,619673.1,619673.1,27306,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832361,1653531.00
02/23/2017 01:45,2,0.000,ALERT,211.03,299.67,59.959,1487832303,"274151322000054","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,856672.3,856672.3,26742,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832363,1653532.00
02/23/2017 01:45,2,0.000,ALERT,212.16,300.27,59.954,1487832303,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,615222.1,615222.1,27310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832365,1653533.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.87,59.965,1487832303,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,617277.4,617277.4,27145,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832367,1653534.00
02/23/2017 01:45,2,0.000,ALERT,211.70,300.57,59.959,1487832303,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,634650.2,634650.2,26674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832369,1653535.00
02/23/2017 01:45,2,0.000,ALERT,211.93,299.97,59.996,1487832303,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,624133.2,624133.2,26760,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832370,1653536.00
02/23/2017 01:45,2,0.000,ALERT,211.93,301.17,59.970,1487832303,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,636191.6,636191.6,26655,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832372,1653537.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.965,1487832303,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,627617.3,627617.3,26854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832374,1653538.00
02/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.965,1487832303,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,615802.6,615802.6,27192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832376,1653539.00
02/23/2017 01:45,2,0.000,ALERT,212.38,301.17,59.965,1487832303,"201051344000576","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,626990.5,626990.5,26735,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487832378,1653540.00
02/23/2017 01:45,2,0.000,ALERT,211.48,299.37,60.002,1487832303,"274151322000087","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,828346.6,828346.6,27076,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487832380,1653541.00
02/23/2017 02:00,2,0.000,ALERT,212.38,300.87,59.959,1487833204,"201051344000645","219011344069620",0.00,3.00,0,287.05,303.58,0.0,0.0,0.000,626235.0,626235.0,26772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833206,1653542.00
02/23/2017 02:00,2,0.000,ALERT,211.25,300.57,59.991,1487833204,"274151322000085","219011344069620",0.00,3.00,0,286.14,302.37,0.0,0.0,0.000,855001.6,855001.6,26788,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833208,1653543.00
02/23/2017 02:00,2,0.000,ALERT,212.61,300.87,59.996,1487833204,"201051344000633","219011344069620",0.00,2.00,0,285.24,303.28,0.0,0.0,0.000,615039.2,615039.2,27276,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833209,1653544.00
02/23/2017 02:00,2,0.000,ALERT,211.93,300.87,59.996,1487833204,"201051344000469","219011344069620",0.00,1.50,0,286.14,303.28,0.0,0.0,0.000,618036.9,618036.9,27232,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833211,1653545.00
02/23/2017 02:00,2,0.000,ALERT,211.93,301.77,59.991,1487833204,"201051344000646","219011344069620",0.00,2.00,0,286.14,302.98,0.0,0.0,0.000,612833.6,612833.6,27145,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833213,1653546.00
02/23/2017 02:00,2,0.000,ALERT,211.25,301.47,59.986,1487833204,"274151322000052","219011344069620",0.00,2.50,0,285.54,302.68,0.0,0.0,0.000,884160.9,884160.9,26566,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833215,1653547.00
02/23/2017 02:00,2,0.000,ALERT,212.16,302.07,59.986,1487833204,"201051344000585","219011344069620",0.00,2.50,0,286.14,303.28,0.0,0.0,0.000,623481.9,623481.9,27302,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833217,1653548.00
02/23/2017 02:00,2,0.000,ALERT,211.93,301.77,59.996,1487833204,"201051344001230","219011344069620",0.00,2.00,0,287.05,303.28,0.0,0.0,0.000,616319.7,616319.7,26995,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833218,1653549.00
02/23/2017 02:00,2,0.000,ALERT,212.61,302.37,59.986,1487833204,"201051344000582","219011344069620",0.00,1.50,0,287.35,303.88,0.0,0.0,0.000,608192.4,608192.4,27180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833220,1653550.00
02/23/2017 02:00,2,0.000,ALERT,211.70,301.47,59.944,1487833204,"201051344000955","219011344069620",0.00,2.50,0,286.44,302.98,0.0,0.0,0.000,623805.7,623805.7,27112,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833222,1653551.00
02/23/2017 02:00,2,0.000,ALERT,211.03,299.67,59.981,1487833204,"274151322000094","219011344069620",0.00,2.00,0,285.54,301.77,0.0,0.0,0.000,727733.9,727733.9,27506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833224,1653552.00
02/23/2017 02:00,2,0.000,ALERT,211.70,301.47,59.991,1487833204,"201051344000579","219011344069620",0.00,2.50,0,287.65,304.18,0.0,0.0,0.000,633596.4,633596.4,27091,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833226,1653553.00
02/23/2017 02:00,2,0.000,ALERT,211.93,302.07,59.981,1487833204,"201051344000890","219011344069620",0.00,2.50,0,287.05,304.18,0.0,0.0,0.000,620215.6,620215.6,27199,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833228,1653554.00
02/23/2017 02:00,2,0.000,ALERT,212.16,301.77,59.986,1487833204,"201051344000438","219011344069620",0.00,1.50,0,286.44,303.58,0.0,0.0,0.000,621316.6,621316.6,27187,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833229,1653555.00
02/23/2017 02:00,2,0.000,ALERT,212.38,301.17,60.018,1487833204,"201051344000417","219011344069620",0.00,2.00,0,285.84,302.37,0.0,0.0,0.000,601528.8,601528.8,27420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833231,1653556.00
02/23/2017 02:00,2,0.000,ALERT,211.25,300.57,59.986,1487833204,"274151322000083","219011344069620",0.00,2.50,0,286.14,302.68,0.0,0.0,0.000,875521.3,875521.3,26617,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833233,1653557.00
02/23/2017 02:00,2,0.000,ALERT,211.93,300.57,59.981,1487833204,"274151322000076","219011344069620",0.00,2.50,0,286.44,302.68,0.0,0.0,0.000,933316.5,933316.5,26716,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833235,1653558.00
02/23/2017 02:00,2,0.000,ALERT,211.93,301.47,59.991,1487833204,"201051344000868","219011344069620",0.00,2.50,0,287.65,304.48,0.0,0.0,0.000,616418.2,616418.2,27257,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833237,1653559.00
02/23/2017 02:00,2,0.000,ALERT,211.25,301.77,59.986,1487833204,"274151322000095","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,924482.2,924482.2,26824,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833239,1653560.00
02/23/2017 02:00,2,0.000,ALERT,211.70,300.87,59.933,1487833204,"201051344000988","219011344069620",0.00,2.50,0,284.64,303.28,0.0,0.0,0.000,574911.1,574911.1,27295,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833241,1653561.00
02/23/2017 02:00,2,0.000,ALERT,211.93,300.57,60.023,1487833204,"201051344001025","219011344069620",0.00,1.50,0,285.84,303.58,0.0,0.0,0.000,621070.0,621070.0,27373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833242,1653562.00
02/23/2017 02:00,2,0.000,ALERT,211.93,301.17,59.996,1487833204,"201051344000458","219011344069620",0.00,3.70,0,287.35,304.18,0.0,0.0,0.000,626728.3,626728.3,26919,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833244,1653563.00
02/23/2017 02:00,2,0.000,ALERT,212.38,301.17,59.954,1487833204,"201051344000853","219011344069620",0.00,2.00,0,287.05,303.88,0.0,0.0,0.000,626458.3,626458.3,26768,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833246,1653564.00
02/23/2017 02:00,2,0.000,ALERT,212.38,302.07,59.991,1487833204,"201051344000685","219011344069620",0.00,2.50,0,286.74,302.98,0.0,0.0,0.000,621219.3,621219.3,27067,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833248,1653565.00
02/23/2017 02:00,2,0.000,ALERT,212.16,301.17,59.996,1487833204,"201051344000917","219011344069620",0.00,3.30,0,285.54,302.37,0.0,0.0,0.000,618491.9,618491.9,27047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833249,1653566.00
02/23/2017 02:00,2,0.000,ALERT,212.38,302.37,59.991,1487833204,"201051344001145","219011344069620",0.00,2.00,0,286.74,303.88,0.0,0.0,0.000,625104.0,625104.0,26913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833251,1653567.00
02/23/2017 02:00,2,0.000,ALERT,212.16,301.17,60.023,1487833204,"201051344000651","219011344069620",0.00,1.50,0,285.84,302.68,0.0,0.0,0.000,616085.2,616085.2,27244,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833253,1653568.00
02/23/2017 02:00,2,0.000,ALERT,210.80,300.57,59.991,1487833204,"274151322000088","219011344069620",0.00,3.30,0,285.84,301.77,0.0,0.0,0.000,839467.4,839467.4,26832,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833255,1653569.00
02/23/2017 02:00,2,0.000,ALERT,211.93,299.37,59.981,1487833204,"274151322000068","219011344069620",0.00,3.00,0,285.24,301.47,0.0,0.0,0.000,728526.8,728526.8,27406,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833257,1653570.00
02/23/2017 02:00,2,0.000,ALERT,211.70,301.47,59.986,1487833204,"201051344001135","219011344069620",0.00,2.00,0,286.44,303.58,0.0,0.0,0.000,611462.3,611462.3,27296,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833258,1653571.00
02/23/2017 02:00,2,0.000,ALERT,211.70,301.77,59.975,1487833204,"201051344000594","219011344069620",0.00,2.00,0,286.74,303.88,0.0,0.0,0.000,628600.3,628600.3,27168,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833260,1653572.00
02/23/2017 02:00,2,0.000,ALERT,212.16,301.47,59.991,1487833204,"201051344001203","219011344069620",0.00,2.00,0,286.14,304.78,0.0,0.0,0.000,619673.1,619673.1,27308,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833262,1653573.00
02/23/2017 02:00,2,0.000,ALERT,211.03,300.57,59.975,1487833204,"274151322000054","219011344069620",0.00,3.00,0,286.14,302.37,0.0,0.0,0.000,856672.3,856672.3,26744,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833264,1653574.00
02/23/2017 02:00,2,0.000,ALERT,212.16,300.27,60.028,1487833204,"201051344000867","219011344069620",0.00,3.30,0,286.44,303.88,0.0,0.0,0.000,615222.1,615222.1,27312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833266,1653575.00
02/23/2017 02:00,2,0.000,ALERT,212.16,301.77,59.975,1487833204,"201051344001093","219011344069620",0.00,3.30,0,286.44,302.98,0.0,0.0,0.000,617277.4,617277.4,27147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833267,1653576.00
02/23/2017 02:00,2,0.000,ALERT,211.48,300.57,60.028,1487833204,"201051344000900","219011344069620",0.00,2.00,0,286.74,303.58,0.0,0.0,0.000,634650.2,634650.2,26676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833269,1653577.00
02/23/2017 02:00,2,0.000,ALERT,211.93,299.97,59.981,1487833204,"201051344000648","219011344069620",0.00,1.50,0,286.44,303.58,0.0,0.0,0.000,624133.2,624133.2,26762,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833271,1653578.00
02/23/2017 02:00,2,0.000,ALERT,211.70,301.17,59.996,1487833204,"201051344000569","219011344069620",0.00,2.50,0,287.65,304.48,0.0,0.0,0.000,636191.6,636191.6,26657,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833273,1653579.00
02/23/2017 02:00,2,0.000,ALERT,211.93,301.17,59.986,1487833204,"201051344000983","219011344069620",0.00,2.50,0,287.35,303.88,0.0,0.0,0.000,627617.3,627617.3,26856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833275,1653580.00
02/23/2017 02:00,2,0.000,ALERT,211.93,300.57,59.975,1487833204,"201051344001158","219011344069620",0.00,1.50,0,286.44,303.28,0.0,0.0,0.000,615802.6,615802.6,27194,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833277,1653581.00
02/23/2017 02:00,2,0.000,ALERT,212.16,301.17,59.970,1487833204,"201051344000576","219011344069620",0.00,2.50,0,287.05,303.88,0.0,0.0,0.000,626990.5,626990.5,26737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487833278,1653582.00
02/23/2017 02:00,2,0.000,ALERT,211.48,299.07,59.981,1487833204,"274151322000087","219011344069620",0.00,3.30,0,284.94,301.47,0.0,0.0,0.000,828346.6,828346.6,27078,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487833280,1653583.00
02/23/2017 02:15,2,0.000,ALERT,212.61,301.47,59.970,1487834103,"201051344000645","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,626235.0,626235.0,26774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834105,1653584.00
02/23/2017 02:15,2,0.000,ALERT,211.25,300.57,59.965,1487834103,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,855001.6,855001.6,26790,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834107,1653585.00
02/23/2017 02:15,2,0.000,ALERT,212.83,301.17,59.981,1487834103,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,615039.2,615039.2,27278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834109,1653586.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.959,1487834103,"201051344000469","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,618036.9,618036.9,27234,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834111,1653587.00
02/23/2017 02:15,2,0.000,ALERT,212.16,302.07,59.922,1487834103,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,612833.6,612833.6,27147,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834113,1653588.00
02/23/2017 02:15,2,0.000,ALERT,211.25,301.47,59.959,1487834103,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,884160.9,884160.9,26568,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487834114,1653589.00
02/23/2017 02:15,2,0.000,ALERT,212.38,302.07,59.986,1487834103,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,623481.9,623481.9,27304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834116,1653590.00
02/23/2017 02:15,2,0.000,ALERT,212.38,302.68,59.970,1487834103,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,616319.7,616319.7,26997,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834118,1653591.00
02/23/2017 02:15,2,0.000,ALERT,212.83,302.98,59.975,1487834103,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,608192.4,608192.4,27182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834120,1653592.00
02/23/2017 02:15,2,0.000,ALERT,211.93,301.77,59.970,1487834103,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,623805.7,623805.7,27114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834122,1653593.00
02/23/2017 02:15,2,0.000,ALERT,211.25,299.67,59.970,1487834103,"274151322000094","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,727733.9,727733.9,27508,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834123,1653594.00
02/23/2017 02:15,2,0.000,ALERT,212.16,302.07,59.981,1487834103,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,633596.4,633596.4,27093,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834125,1653595.00
02/23/2017 02:15,2,0.000,ALERT,211.93,302.37,60.012,1487834103,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,620215.6,620215.6,27201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834127,1653596.00
02/23/2017 02:15,2,0.000,ALERT,212.38,302.07,59.986,1487834103,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,621316.6,621316.6,27189,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834129,1653597.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.47,59.981,1487834103,"201051344000417","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,601528.8,601528.8,27422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834131,1653598.00
02/23/2017 02:15,2,0.000,ALERT,211.25,300.57,59.970,1487834103,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,875521.3,875521.3,26619,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487834132,1653599.00
02/23/2017 02:15,2,0.000,ALERT,211.93,300.27,59.975,1487834103,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,933316.5,933316.5,26718,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834134,1653600.00
02/23/2017 02:15,2,0.000,ALERT,212.16,302.37,59.975,1487834103,"201051344000868","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,616418.2,616418.2,27259,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834136,1653601.00
02/23/2017 02:15,2,0.000,ALERT,211.25,301.47,59.986,1487834103,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,924482.2,924482.2,26826,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834138,1653602.00
02/23/2017 02:15,2,0.000,ALERT,212.16,301.47,59.986,1487834103,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,574911.1,574911.1,27297,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834140,1653603.00
02/23/2017 02:15,2,0.000,ALERT,211.93,300.87,59.975,1487834103,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,621070.0,621070.0,27375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487834141,1653604.00
02/23/2017 02:15,2,0.000,ALERT,212.16,301.47,59.975,1487834103,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,626728.3,626728.3,26921,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834143,1653605.00
02/23/2017 02:15,2,0.000,ALERT,212.83,301.47,59.981,1487834103,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,626458.3,626458.3,26770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834145,1653606.00
02/23/2017 02:15,2,0.000,ALERT,212.61,302.07,60.012,1487834103,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,621219.3,621219.3,27069,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834147,1653607.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.77,59.975,1487834103,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,618491.9,618491.9,27049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834148,1653608.00
02/23/2017 02:15,2,0.000,ALERT,212.61,302.37,60.007,1487834103,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,625104.0,625104.0,26915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834150,1653609.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.970,1487834103,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,616085.2,616085.2,27246,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834152,1653610.00
02/23/2017 02:15,2,0.000,ALERT,210.80,300.27,59.986,1487834103,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,839467.4,839467.4,26834,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834154,1653611.00
02/23/2017 02:15,2,0.000,ALERT,211.93,299.37,59.933,1487834103,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,728526.8,728526.8,27408,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834156,1653612.00
02/23/2017 02:15,2,0.000,ALERT,211.93,301.77,59.970,1487834103,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,611462.3,611462.3,27298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834157,1653613.00
02/23/2017 02:15,2,0.000,ALERT,211.93,302.07,59.970,1487834103,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,628600.3,628600.3,27170,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487834159,1653614.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.77,59.970,1487834103,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,619673.1,619673.1,27310,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834161,1653615.00
02/23/2017 02:15,2,0.000,ALERT,211.25,301.17,59.954,1487834103,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,856672.3,856672.3,26746,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834163,1653616.00
02/23/2017 02:15,2,0.000,ALERT,212.61,301.47,59.965,1487834103,"201051344000867","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,615222.1,615222.1,27314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834165,1653617.00
02/23/2017 02:15,2,0.000,ALERT,212.38,302.37,60.007,1487834103,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,617277.4,617277.4,27149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487834167,1653618.00
02/23/2017 02:15,2,0.000,ALERT,212.16,301.77,59.954,1487834103,"201051344000900","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,634650.2,634650.2,26678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834168,1653619.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.944,1487834103,"201051344000648","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,624133.2,624133.2,26764,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834170,1653620.00
02/23/2017 02:15,2,0.000,ALERT,212.38,302.37,59.954,1487834103,"201051344000569","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,636191.6,636191.6,26659,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834172,1653621.00
02/23/2017 02:15,2,0.000,ALERT,212.16,301.77,59.949,1487834103,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,627617.3,627617.3,26858,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834174,1653622.00
02/23/2017 02:15,2,0.000,ALERT,212.38,301.47,59.933,1487834103,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,615802.6,615802.6,27196,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487834175,1653623.00
02/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1487834103,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,626990.5,626990.5,26739,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834177,1653624.00
02/23/2017 02:15,2,0.000,ALERT,211.03,299.67,59.954,1487834103,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,828346.6,828346.6,27080,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487834179,1653625.00
02/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.949,1487835003,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,626235.0,626235.0,26776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835005,1653626.00
02/23/2017 02:30,2,0.000,ALERT,211.48,300.57,59.954,1487835003,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,855001.6,855001.6,26792,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835007,1653627.00
02/23/2017 02:30,2,0.000,ALERT,212.83,301.77,59.949,1487835003,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,615039.2,615039.2,27280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835009,1653628.00
02/23/2017 02:30,2,0.000,ALERT,212.16,301.77,59.949,1487835003,"201051344000469","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,618036.9,618036.9,27236,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835010,1653629.00
02/23/2017 02:30,2,0.000,ALERT,212.16,302.07,59.959,1487835003,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,612833.6,612833.6,27149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835012,1653630.00
02/23/2017 02:30,2,0.000,ALERT,211.03,299.67,59.922,1487835003,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,884160.9,884160.9,26570,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835014,1653631.00
02/23/2017 02:30,2,0.000,ALERT,212.38,302.37,60.007,1487835003,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,623481.9,623481.9,27306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835016,1653632.00
02/23/2017 02:30,2,0.000,ALERT,212.38,302.68,59.959,1487835003,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,616319.7,616319.7,26999,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835018,1653633.00
02/23/2017 02:30,2,0.000,ALERT,212.83,302.98,59.986,1487835003,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,608192.4,608192.4,27184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835019,1653634.00
02/23/2017 02:30,2,0.000,ALERT,212.16,302.07,59.959,1487835003,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,623805.7,623805.7,27116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835021,1653635.00
02/23/2017 02:30,2,0.000,ALERT,211.48,300.27,59.965,1487835003,"274151322000094","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,727733.9,727733.9,27510,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835023,1653636.00
02/23/2017 02:30,2,0.000,ALERT,212.38,302.37,59.922,1487835003,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,633596.4,633596.4,27095,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835025,1653637.00
02/23/2017 02:30,2,0.000,ALERT,212.16,302.68,59.965,1487835003,"201051344000890","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,620215.6,620215.6,27203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835027,1653638.00
02/23/2017 02:30,2,0.000,ALERT,212.61,302.37,59.965,1487835003,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,621316.6,621316.6,27191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835028,1653639.00
02/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.965,1487835003,"201051344000417","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,601528.8,601528.8,27424,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835030,1653640.00
