ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 02:30,2,0.000,ALERT,211.25,300.87,59.959,1487835003,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,875521.3,875521.3,26621,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835032,1653641.00
02/23/2017 02:30,2,0.000,ALERT,212.16,301.47,59.959,1487835003,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,933316.5,933316.5,26720,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835034,1653642.00
02/23/2017 02:30,2,0.000,ALERT,212.16,302.07,59.954,1487835003,"201051344000868","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,616418.2,616418.2,27261,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835036,1653643.00
02/23/2017 02:30,2,0.000,ALERT,211.48,301.47,59.954,1487835003,"274151322000095","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,924482.2,924482.2,26828,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835037,1653644.00
02/23/2017 02:30,2,0.000,ALERT,211.93,301.17,59.959,1487835003,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,574911.1,574911.1,27299,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835039,1653645.00
02/23/2017 02:30,2,0.000,ALERT,212.38,301.47,59.965,1487835003,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,621070.0,621070.0,27377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835041,1653646.00
02/23/2017 02:30,2,0.000,ALERT,212.16,301.47,59.959,1487835003,"201051344000458","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,626728.3,626728.3,26923,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835043,1653647.00
02/23/2017 02:30,2,0.000,ALERT,212.83,301.17,60.007,1487835003,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,626458.3,626458.3,26772,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835045,1653648.00
02/23/2017 02:30,2,0.000,ALERT,212.83,302.37,59.986,1487835003,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,621219.3,621219.3,27071,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835046,1653649.00
02/23/2017 02:30,2,0.000,ALERT,212.83,302.07,59.970,1487835003,"201051344000917","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,618491.9,618491.9,27051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835048,1653650.00
02/23/2017 02:30,2,0.000,ALERT,212.83,302.68,59.975,1487835003,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,625104.0,625104.0,26917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835050,1653651.00
02/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.970,1487835003,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,616085.2,616085.2,27248,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835052,1653652.00
02/23/2017 02:30,2,0.000,ALERT,211.03,300.57,59.965,1487835003,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,839467.4,839467.4,26836,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835054,1653653.00
02/23/2017 02:30,2,0.000,ALERT,211.93,300.27,59.975,1487835003,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,728526.8,728526.8,27410,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835055,1653654.00
02/23/2017 02:30,2,0.000,ALERT,212.16,302.07,59.991,1487835003,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,611462.3,611462.3,27300,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835057,1653655.00
02/23/2017 02:30,2,0.000,ALERT,211.93,302.68,59.928,1487835003,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,628600.3,628600.3,27172,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835059,1653656.00
02/23/2017 02:30,2,0.000,ALERT,212.61,302.07,59.970,1487835003,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,619673.1,619673.1,27312,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835061,1653657.00
02/23/2017 02:30,2,0.000,ALERT,211.25,300.57,59.970,1487835003,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,856672.3,856672.3,26748,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835062,1653658.00
02/23/2017 02:30,2,0.000,ALERT,212.38,301.17,60.018,1487835003,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,615222.1,615222.1,27316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835064,1653659.00
02/23/2017 02:30,2,0.000,ALERT,212.38,302.07,59.970,1487835003,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,617277.4,617277.4,27151,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835066,1653660.00
02/23/2017 02:30,2,0.000,ALERT,212.16,301.77,59.975,1487835003,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,634650.2,634650.2,26680,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835068,1653661.00
02/23/2017 02:30,2,0.000,ALERT,212.38,300.87,59.991,1487835003,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,624133.2,624133.2,26766,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835070,1653662.00
02/23/2017 02:30,2,0.000,ALERT,212.16,302.07,59.959,1487835003,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,636191.6,636191.6,26661,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835072,1653663.00
02/23/2017 02:30,2,0.000,ALERT,212.38,301.77,59.996,1487835003,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,627617.3,627617.3,26860,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835073,1653664.00
02/23/2017 02:30,2,0.000,ALERT,212.38,301.77,59.965,1487835003,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,615802.6,615802.6,27198,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835075,1653665.00
02/23/2017 02:30,2,0.000,ALERT,212.83,302.37,59.965,1487835003,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,626990.5,626990.5,26741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835077,1653666.00
02/23/2017 02:30,2,0.000,ALERT,211.70,300.27,59.959,1487835003,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,828346.6,828346.6,27082,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835079,1653667.00
02/23/2017 02:45,2,0.000,ALERT,212.83,301.77,59.933,1487835904,"201051344000645","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,626235.0,626235.0,26778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835906,1653668.00
02/23/2017 02:45,2,0.000,ALERT,211.70,300.57,59.981,1487835904,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,855001.6,855001.6,26794,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835907,1653669.00
02/23/2017 02:45,2,0.000,ALERT,212.83,301.47,59.959,1487835904,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,615039.2,615039.2,27282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835909,1653670.00
02/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1487835904,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,618036.9,618036.9,27238,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835911,1653671.00
02/23/2017 02:45,2,0.000,ALERT,212.16,302.07,59.954,1487835904,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,612833.6,612833.6,27151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835913,1653672.00
02/23/2017 02:45,2,0.000,ALERT,211.25,300.57,59.938,1487835904,"274151322000052","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,884160.9,884160.9,26572,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835915,1653673.00
02/23/2017 02:45,2,0.000,ALERT,212.61,302.37,59.954,1487835904,"201051344000585","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,623481.9,623481.9,27308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835916,1653674.00
02/23/2017 02:45,2,0.000,ALERT,212.16,302.37,59.949,1487835904,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,616319.7,616319.7,27001,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835918,1653675.00
02/23/2017 02:45,2,0.000,ALERT,212.83,302.98,59.991,1487835904,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,608192.4,608192.4,27186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835920,1653676.00
02/23/2017 02:45,2,0.000,ALERT,211.93,302.07,59.949,1487835904,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,623805.7,623805.7,27118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835922,1653677.00
02/23/2017 02:45,2,0.000,ALERT,211.70,300.57,59.965,1487835904,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,727733.9,727733.9,27512,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835924,1653678.00
02/23/2017 02:45,2,0.000,ALERT,212.16,302.07,59.944,1487835904,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,633596.4,633596.4,27097,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835925,1653679.00
02/23/2017 02:45,2,0.000,ALERT,212.16,302.68,59.965,1487835904,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,620215.6,620215.6,27205,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835927,1653680.00
02/23/2017 02:45,2,0.000,ALERT,212.38,302.37,59.949,1487835904,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,621316.6,621316.6,27193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835929,1653681.00
02/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.949,1487835904,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,601528.8,601528.8,27426,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835931,1653682.00
02/23/2017 02:45,2,0.000,ALERT,211.70,301.17,59.949,1487835904,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,875521.3,875521.3,26623,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835933,1653683.00
02/23/2017 02:45,2,0.000,ALERT,212.16,301.47,59.922,1487835904,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,933316.5,933316.5,26722,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835934,1653684.00
02/23/2017 02:45,2,0.000,ALERT,212.16,302.07,59.949,1487835904,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,616418.2,616418.2,27263,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835936,1653685.00
02/23/2017 02:45,2,0.000,ALERT,211.70,302.37,59.986,1487835904,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,924482.2,924482.2,26830,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835938,1653686.00
02/23/2017 02:45,2,0.000,ALERT,211.93,301.17,59.944,1487835904,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,574911.1,574911.1,27301,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835940,1653687.00
02/23/2017 02:45,2,0.000,ALERT,212.16,301.47,59.959,1487835904,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,621070.0,621070.0,27379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835942,1653688.00
02/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.959,1487835904,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,626728.3,626728.3,26925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835944,1653689.00
02/23/2017 02:45,2,0.000,ALERT,212.83,301.47,59.965,1487835904,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,626458.3,626458.3,26774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835946,1653690.00
02/23/2017 02:45,2,0.000,ALERT,212.61,302.37,59.959,1487835904,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,621219.3,621219.3,27073,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835947,1653691.00
02/23/2017 02:45,2,0.000,ALERT,212.61,302.07,59.959,1487835904,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,618491.9,618491.9,27053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835949,1653692.00
02/23/2017 02:45,2,0.000,ALERT,212.61,302.37,60.002,1487835904,"201051344001145","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,625104.0,625104.0,26919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835951,1653693.00
02/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.922,1487835904,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,616085.2,616085.2,27250,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835953,1653694.00
02/23/2017 02:45,2,0.000,ALERT,211.25,300.57,59.954,1487835904,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,839467.4,839467.4,26838,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835954,1653695.00
02/23/2017 02:45,2,0.000,ALERT,212.16,299.97,59.954,1487835904,"274151322000068","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,728526.8,728526.8,27412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835956,1653696.00
02/23/2017 02:45,2,0.000,ALERT,212.16,302.37,59.981,1487835904,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,611462.3,611462.3,27302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835958,1653697.00
02/23/2017 02:45,2,0.000,ALERT,211.93,302.07,59.970,1487835904,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,628600.3,628600.3,27174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835960,1653698.00
02/23/2017 02:45,2,0.000,ALERT,212.38,302.07,59.954,1487835904,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,619673.1,619673.1,27314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835962,1653699.00
02/23/2017 02:45,2,0.000,ALERT,211.70,301.47,59.949,1487835904,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,856672.3,856672.3,26750,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835963,1653700.00
02/23/2017 02:45,2,0.000,ALERT,212.61,300.87,59.965,1487835904,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,615222.1,615222.1,27318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835965,1653701.00
02/23/2017 02:45,2,0.000,ALERT,212.38,302.37,59.970,1487835904,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,617277.4,617277.4,27153,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835967,1653702.00
02/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.986,1487835904,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,634650.2,634650.2,26682,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835969,1653703.00
02/23/2017 02:45,2,0.000,ALERT,212.38,300.87,59.981,1487835904,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,624133.2,624133.2,26768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835971,1653704.00
02/23/2017 02:45,2,0.000,ALERT,212.38,302.37,59.996,1487835904,"201051344000569","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,636191.6,636191.6,26663,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835972,1653705.00
02/23/2017 02:45,2,0.000,ALERT,212.16,301.47,59.981,1487835904,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,627617.3,627617.3,26862,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835974,1653706.00
02/23/2017 02:45,2,0.000,ALERT,212.38,301.17,59.954,1487835904,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,615802.6,615802.6,27200,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835976,1653707.00
02/23/2017 02:45,2,0.000,ALERT,212.83,302.07,59.970,1487835904,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,626990.5,626990.5,26743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487835978,1653708.00
02/23/2017 02:45,2,0.000,ALERT,211.70,300.27,59.975,1487835904,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,828346.6,828346.6,27084,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487835980,1653709.00
02/23/2017 03:00,2,0.000,ALERT,212.61,301.47,59.949,1487836804,"201051344000645","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,626235.0,626235.0,26780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836806,1653710.00
02/23/2017 03:00,2,0.000,ALERT,211.93,301.17,59.975,1487836804,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,855001.6,855001.6,26796,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836807,1653711.00
02/23/2017 03:00,2,0.000,ALERT,213.06,301.77,59.986,1487836804,"201051344000633","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,615039.2,615039.2,27284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836809,1653712.00
02/23/2017 03:00,2,0.000,ALERT,212.38,301.47,59.981,1487836804,"201051344000469","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,618036.9,618036.9,27240,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836811,1653713.00
02/23/2017 03:00,2,0.000,ALERT,212.16,302.68,59.981,1487836804,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,612833.6,612833.6,27153,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836813,1653714.00
02/23/2017 03:00,2,0.000,ALERT,211.48,301.77,59.970,1487836804,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,884160.9,884160.9,26574,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836815,1653715.00
02/23/2017 03:00,2,0.000,ALERT,212.61,302.98,60.002,1487836804,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,623481.9,623481.9,27310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836816,1653716.00
02/23/2017 03:00,2,0.000,ALERT,212.38,302.98,59.975,1487836804,"201051344001230","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,616319.7,616319.7,27003,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836818,1653717.00
02/23/2017 03:00,2,0.000,ALERT,212.83,303.28,59.970,1487836804,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,608192.4,608192.4,27188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836820,1653718.00
02/23/2017 03:00,2,0.000,ALERT,212.16,302.68,59.922,1487836804,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,623805.7,623805.7,27120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836822,1653719.00
02/23/2017 03:00,2,0.000,ALERT,211.93,301.17,59.965,1487836804,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,727733.9,727733.9,27514,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836823,1653720.00
02/23/2017 03:00,2,0.000,ALERT,212.38,302.37,59.954,1487836804,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,633596.4,633596.4,27099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836825,1653721.00
02/23/2017 03:00,2,0.000,ALERT,212.16,302.98,59.938,1487836804,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,620215.6,620215.6,27207,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836827,1653722.00
02/23/2017 03:00,2,0.000,ALERT,212.61,302.68,59.981,1487836804,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,621316.6,621316.6,27195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836829,1653723.00
02/23/2017 03:00,2,0.000,ALERT,212.83,302.07,59.981,1487836804,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,601528.8,601528.8,27428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836831,1653724.00
02/23/2017 03:00,2,0.000,ALERT,211.70,301.77,59.965,1487836804,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,875521.3,875521.3,26625,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836832,1653725.00
02/23/2017 03:00,2,0.000,ALERT,212.61,301.47,59.965,1487836804,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,933316.5,933316.5,26724,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836834,1653726.00
02/23/2017 03:00,2,0.000,ALERT,212.16,302.37,59.975,1487836804,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,616418.2,616418.2,27265,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836836,1653727.00
02/23/2017 03:00,2,0.000,ALERT,211.70,302.68,59.954,1487836804,"274151322000095","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,924482.2,924482.2,26832,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836838,1653728.00
02/23/2017 03:00,2,0.000,ALERT,212.16,301.77,59.975,1487836804,"201051344000988","219011344069620",0.00,2.00,0,296.66,303.58,0.0,0.0,0.000,574911.1,574911.1,27303,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836840,1653729.00
02/23/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1487836804,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,621070.0,621070.0,27381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836842,1653730.00
02/23/2017 03:00,2,0.000,ALERT,212.16,301.77,59.959,1487836804,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,626728.3,626728.3,26927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836843,1653731.00
02/23/2017 03:00,2,0.000,ALERT,212.83,301.77,59.975,1487836804,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,626458.3,626458.3,26776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836845,1653732.00
02/23/2017 03:00,2,0.000,ALERT,212.83,302.98,59.970,1487836804,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,621219.3,621219.3,27075,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836847,1653733.00
02/23/2017 03:00,2,0.000,ALERT,212.61,302.37,59.970,1487836804,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,618491.9,618491.9,27055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836849,1653734.00
02/23/2017 03:00,2,0.000,ALERT,212.83,302.98,59.965,1487836804,"201051344001145","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,625104.0,625104.0,26921,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836850,1653735.00
02/23/2017 03:00,2,0.000,ALERT,212.61,302.37,59.975,1487836804,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,616085.2,616085.2,27252,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836852,1653736.00
02/23/2017 03:00,2,0.000,ALERT,211.48,301.77,60.007,1487836804,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,839467.4,839467.4,26840,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836854,1653737.00
02/23/2017 03:00,2,0.000,ALERT,212.38,301.47,59.965,1487836804,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,728526.8,728526.8,27414,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836856,1653738.00
02/23/2017 03:00,2,0.000,ALERT,212.16,302.68,59.959,1487836804,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,611462.3,611462.3,27304,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836858,1653739.00
02/23/2017 03:00,2,0.000,ALERT,211.93,302.37,59.938,1487836804,"201051344000594","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,628600.3,628600.3,27176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836860,1653740.00
02/23/2017 03:00,2,0.000,ALERT,212.61,302.37,59.959,1487836804,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,619673.1,619673.1,27316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836861,1653741.00
02/23/2017 03:00,2,0.000,ALERT,211.70,302.07,59.965,1487836804,"274151322000054","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,856672.3,856672.3,26752,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836863,1653742.00
02/23/2017 03:00,2,0.000,ALERT,212.61,301.17,59.996,1487836804,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,615222.1,615222.1,27320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836865,1653743.00
02/23/2017 03:00,2,0.000,ALERT,212.38,302.68,59.975,1487836804,"201051344001093","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,617277.4,617277.4,27155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836867,1653744.00
02/23/2017 03:00,2,0.000,ALERT,212.16,301.47,59.959,1487836804,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,634650.2,634650.2,26684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836869,1653745.00
02/23/2017 03:00,2,0.000,ALERT,212.38,300.87,59.959,1487836804,"201051344000648","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,624133.2,624133.2,26770,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836870,1653746.00
02/23/2017 03:00,2,0.000,ALERT,212.16,302.07,59.965,1487836804,"201051344000569","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,636191.6,636191.6,26665,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487836872,1653747.00
02/23/2017 03:00,2,0.000,ALERT,212.16,301.47,59.986,1487836804,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,627617.3,627617.3,26864,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836874,1653748.00
02/23/2017 03:00,2,0.000,ALERT,212.38,301.77,59.965,1487836804,"201051344001158","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,615802.6,615802.6,27202,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836876,1653749.00
02/23/2017 03:00,2,0.000,ALERT,212.83,302.07,59.970,1487836804,"201051344000576","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,626990.5,626990.5,26745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836878,1653750.00
02/23/2017 03:00,2,0.000,ALERT,211.93,300.57,59.959,1487836804,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,828346.6,828346.6,27086,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487836879,1653751.00
02/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.959,1487837703,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,626235.0,626235.0,26782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837705,1653752.00
02/23/2017 03:15,2,0.000,ALERT,211.93,302.37,59.991,1487837703,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,855001.6,855001.6,26798,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837707,1653753.00
02/23/2017 03:15,2,0.000,ALERT,212.83,302.07,59.965,1487837703,"201051344000633","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,615039.2,615039.2,27286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837708,1653754.00
02/23/2017 03:15,2,0.000,ALERT,212.38,302.07,59.965,1487837703,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,618036.9,618036.9,27242,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837710,1653755.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.68,59.975,1487837703,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,612833.6,612833.6,27155,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837712,1653756.00
02/23/2017 03:15,2,0.000,ALERT,211.48,302.98,59.959,1487837703,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,884160.9,884160.9,26576,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837714,1653757.00
02/23/2017 03:15,2,0.000,ALERT,212.61,302.68,59.970,1487837703,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,623481.9,623481.9,27312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837716,1653758.00
02/23/2017 03:15,2,0.000,ALERT,212.38,303.28,59.965,1487837703,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,616319.7,616319.7,27005,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837718,1653759.00
02/23/2017 03:15,2,0.000,ALERT,212.83,303.58,59.970,1487837703,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,608192.4,608192.4,27190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837720,1653760.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.98,60.023,1487837703,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,623805.7,623805.7,27122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837721,1653761.00
02/23/2017 03:15,2,0.000,ALERT,211.93,301.47,59.965,1487837703,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,727733.9,727733.9,27516,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837723,1653762.00
02/23/2017 03:15,2,0.000,ALERT,212.38,302.98,59.975,1487837703,"201051344000579","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,633596.4,633596.4,27101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837725,1653763.00
02/23/2017 03:15,2,0.000,ALERT,212.38,303.28,59.981,1487837703,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,620215.6,620215.6,27209,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837727,1653764.00
02/23/2017 03:15,2,0.000,ALERT,212.38,302.68,59.970,1487837703,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,621316.6,621316.6,27197,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837729,1653765.00
02/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.981,1487837703,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,601528.8,601528.8,27430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837730,1653766.00
02/23/2017 03:15,2,0.000,ALERT,211.93,302.68,59.981,1487837703,"274151322000083","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,875521.3,875521.3,26627,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837732,1653767.00
02/23/2017 03:15,2,0.000,ALERT,212.38,302.68,59.975,1487837703,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,933316.5,933316.5,26726,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837734,1653768.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.98,59.970,1487837703,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,616418.2,616418.2,27267,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837736,1653769.00
02/23/2017 03:15,2,0.000,ALERT,211.93,303.28,59.949,1487837703,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,924482.2,924482.2,26834,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837738,1653770.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.07,59.975,1487837703,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,574911.1,574911.1,27305,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837739,1653771.00
02/23/2017 03:15,2,0.000,ALERT,211.93,301.47,59.959,1487837703,"201051344001025","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,621070.0,621070.0,27383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837741,1653772.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.37,59.981,1487837703,"201051344000458","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,626728.3,626728.3,26929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837743,1653773.00
02/23/2017 03:15,2,0.000,ALERT,212.83,302.37,59.981,1487837703,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,626458.3,626458.3,26778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837745,1653774.00
02/23/2017 03:15,2,0.000,ALERT,212.61,302.68,59.981,1487837703,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,621219.3,621219.3,27077,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837747,1653775.00
02/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.975,1487837703,"201051344000917","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,618491.9,618491.9,27057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837748,1653776.00
02/23/2017 03:15,2,0.000,ALERT,212.38,302.68,60.018,1487837703,"201051344001145","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,625104.0,625104.0,26923,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837750,1653777.00
02/23/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1487837703,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,616085.2,616085.2,27254,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837752,1653778.00
02/23/2017 03:15,2,0.000,ALERT,211.25,301.77,59.981,1487837703,"274151322000088","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,839467.4,839467.4,26842,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837754,1653779.00
02/23/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1487837703,"274151322000068","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,728526.8,728526.8,27416,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837756,1653780.00
02/23/2017 03:15,2,0.000,ALERT,211.93,302.98,59.986,1487837703,"201051344001135","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,611462.3,611462.3,27306,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837757,1653781.00
02/23/2017 03:15,2,0.000,ALERT,211.93,302.98,59.986,1487837703,"201051344000594","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,628600.3,628600.3,27178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837759,1653782.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.07,59.991,1487837703,"201051344001203","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,619673.1,619673.1,27318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837761,1653783.00
02/23/2017 03:15,2,0.000,ALERT,211.48,302.37,59.996,1487837703,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,856672.3,856672.3,26754,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837763,1653784.00
02/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.981,1487837703,"201051344000867","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,615222.1,615222.1,27322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837764,1653785.00
