ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 03:15,2,0.000,ALERT,212.16,302.37,59.991,1487837703,"201051344001093","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,617277.4,617277.4,27157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837766,1653786.00
02/23/2017 03:15,2,0.000,ALERT,211.93,302.07,59.996,1487837703,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,634650.2,634650.2,26686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837768,1653787.00
02/23/2017 03:15,2,0.000,ALERT,212.16,301.47,60.023,1487837703,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,624133.2,624133.2,26772,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487837770,1653788.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.68,59.986,1487837703,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,636191.6,636191.6,26667,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837772,1653789.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.37,59.986,1487837703,"201051344000983","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,627617.3,627617.3,26866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837774,1653790.00
02/23/2017 03:15,2,0.000,ALERT,212.16,302.07,60.018,1487837703,"201051344001158","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,615802.6,615802.6,27204,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837776,1653791.00
02/23/2017 03:15,2,0.000,ALERT,212.83,302.68,59.981,1487837703,"201051344000576","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,626990.5,626990.5,26747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837778,1653792.00
02/23/2017 03:15,2,0.000,ALERT,211.70,300.57,59.975,1487837703,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,828346.6,828346.6,27088,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487837779,1653793.00
02/23/2017 03:30,2,0.000,ALERT,212.83,302.07,59.954,1487838604,"201051344000645","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,626235.0,626235.0,26784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838606,1653794.00
02/23/2017 03:30,2,0.000,ALERT,211.70,301.17,59.959,1487838604,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,855001.6,855001.6,26800,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838607,1653795.00
02/23/2017 03:30,2,0.000,ALERT,212.83,301.77,59.970,1487838604,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,615039.2,615039.2,27288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838609,1653796.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.07,59.965,1487838604,"201051344000469","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,618036.9,618036.9,27244,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838611,1653797.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.98,59.996,1487838604,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,612833.6,612833.6,27157,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838613,1653798.00
02/23/2017 03:30,2,0.000,ALERT,211.48,302.07,59.965,1487838604,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,884160.9,884160.9,26578,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838615,1653799.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.98,59.981,1487838604,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,623481.9,623481.9,27314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838616,1653800.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.98,59.959,1487838604,"201051344001230","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,616319.7,616319.7,27007,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838618,1653801.00
02/23/2017 03:30,2,0.000,ALERT,212.83,303.28,59.981,1487838604,"201051344000582","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,608192.4,608192.4,27192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838620,1653802.00
02/23/2017 03:30,2,0.000,ALERT,212.16,302.98,59.965,1487838604,"201051344000955","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,623805.7,623805.7,27124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838622,1653803.00
02/23/2017 03:30,2,0.000,ALERT,211.70,301.17,59.954,1487838604,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,727733.9,727733.9,27518,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838624,1653804.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.37,59.949,1487838604,"201051344000579","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,633596.4,633596.4,27103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838625,1653805.00
02/23/2017 03:30,2,0.000,ALERT,212.38,303.28,59.954,1487838604,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,620215.6,620215.6,27211,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838627,1653806.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.98,59.949,1487838604,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,621316.6,621316.6,27199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838629,1653807.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.954,1487838604,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,601528.8,601528.8,27432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838631,1653808.00
02/23/2017 03:30,2,0.000,ALERT,211.93,302.07,59.954,1487838604,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,875521.3,875521.3,26629,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838633,1653809.00
02/23/2017 03:30,2,0.000,ALERT,212.16,302.07,59.949,1487838604,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,933316.5,933316.5,26728,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838635,1653810.00
02/23/2017 03:30,2,0.000,ALERT,212.16,303.28,59.954,1487838604,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,616418.2,616418.2,27269,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838636,1653811.00
02/23/2017 03:30,2,0.000,ALERT,211.70,302.68,59.944,1487838604,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,924482.2,924482.2,26836,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838638,1653812.00
02/23/2017 03:30,2,0.000,ALERT,211.93,302.37,59.944,1487838604,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,574911.1,574911.1,27307,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838640,1653813.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.07,59.944,1487838604,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,621070.0,621070.0,27385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838642,1653814.00
02/23/2017 03:30,2,0.000,ALERT,212.16,302.68,59.954,1487838604,"201051344000458","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,626728.3,626728.3,26931,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838644,1653815.00
02/23/2017 03:30,2,0.000,ALERT,212.61,301.77,59.981,1487838604,"201051344000853","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,626458.3,626458.3,26780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838645,1653816.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.68,59.922,1487838604,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,621219.3,621219.3,27079,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838647,1653817.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.944,1487838604,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,618491.9,618491.9,27059,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838649,1653818.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.68,59.944,1487838604,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,625104.0,625104.0,26925,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838651,1653819.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.954,1487838604,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,616085.2,616085.2,27256,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838653,1653820.00
02/23/2017 03:30,2,0.000,ALERT,211.25,300.87,59.922,1487838604,"274151322000088","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,839467.4,839467.4,26844,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838654,1653821.00
02/23/2017 03:30,2,0.000,ALERT,212.16,300.27,59.944,1487838604,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,728526.8,728526.8,27418,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838656,1653822.00
02/23/2017 03:30,2,0.000,ALERT,212.16,302.68,59.954,1487838604,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,611462.3,611462.3,27308,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838658,1653823.00
02/23/2017 03:30,2,0.000,ALERT,211.93,302.37,59.949,1487838604,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,628600.3,628600.3,27180,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838660,1653824.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.07,59.954,1487838604,"201051344001203","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,619673.1,619673.1,27320,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838661,1653825.00
02/23/2017 03:30,2,0.000,ALERT,211.48,301.47,59.954,1487838604,"274151322000054","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,856672.3,856672.3,26756,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838663,1653826.00
02/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.954,1487838604,"201051344000867","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,615222.1,615222.1,27324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838665,1653827.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.37,59.970,1487838604,"201051344001093","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,617277.4,617277.4,27159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838667,1653828.00
02/23/2017 03:30,2,0.000,ALERT,212.16,301.77,59.954,1487838604,"201051344000900","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,634650.2,634650.2,26688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838669,1653829.00
02/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.949,1487838604,"201051344000648","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,624133.2,624133.2,26774,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487838670,1653830.00
02/23/2017 03:30,2,0.000,ALERT,212.16,302.37,59.938,1487838604,"201051344000569","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,636191.6,636191.6,26669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838672,1653831.00
02/23/2017 03:30,2,0.000,ALERT,212.16,302.07,59.954,1487838604,"201051344000983","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,627617.3,627617.3,26868,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838674,1653832.00
02/23/2017 03:30,2,0.000,ALERT,212.38,302.07,59.949,1487838604,"201051344001158","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,615802.6,615802.6,27206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838676,1653833.00
02/23/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1487838604,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,626990.5,626990.5,26749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838678,1653834.00
02/23/2017 03:30,2,0.000,ALERT,211.70,300.27,59.944,1487838604,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,828346.6,828346.6,27090,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487838680,1653835.00
02/23/2017 03:45,2,0.000,ALERT,213.06,302.37,59.996,1487839503,"201051344000645","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,626235.0,626235.0,26786,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839505,1653836.00
02/23/2017 03:45,2,0.000,ALERT,211.70,301.47,59.981,1487839503,"274151322000085","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,855001.6,855001.6,26802,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839507,1653837.00
02/23/2017 03:45,2,0.000,ALERT,213.06,302.37,59.996,1487839503,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,615039.2,615039.2,27290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839509,1653838.00
02/23/2017 03:45,2,0.000,ALERT,212.61,302.37,59.991,1487839503,"201051344000469","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,618036.9,618036.9,27246,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839511,1653839.00
02/23/2017 03:45,2,0.000,ALERT,212.38,303.28,59.996,1487839503,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,612833.6,612833.6,27159,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839513,1653840.00
02/23/2017 03:45,2,0.000,ALERT,211.70,301.47,59.996,1487839503,"274151322000052","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,884160.9,884160.9,26580,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839515,1653841.00
02/23/2017 03:45,2,0.000,ALERT,212.83,303.28,59.986,1487839503,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,623481.9,623481.9,27316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839516,1653842.00
02/23/2017 03:45,2,0.000,ALERT,212.38,303.28,60.012,1487839503,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,616319.7,616319.7,27009,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839518,1653843.00
02/23/2017 03:45,2,0.000,ALERT,213.29,304.18,59.949,1487839503,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,608192.4,608192.4,27194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839520,1653844.00
02/23/2017 03:45,2,0.000,ALERT,212.16,303.28,59.954,1487839503,"201051344000955","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,623805.7,623805.7,27126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839522,1653845.00
02/23/2017 03:45,2,0.000,ALERT,211.70,300.87,59.954,1487839503,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,727733.9,727733.9,27520,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839523,1653846.00
02/23/2017 03:45,2,0.000,ALERT,212.38,302.98,59.954,1487839503,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,633596.4,633596.4,27105,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839525,1653847.00
02/23/2017 03:45,2,0.000,ALERT,212.38,303.58,59.975,1487839503,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,620215.6,620215.6,27213,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839527,1653848.00
02/23/2017 03:45,2,0.000,ALERT,212.83,303.58,59.986,1487839503,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,621316.6,621316.6,27201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839529,1653849.00
02/23/2017 03:45,2,0.000,ALERT,212.83,302.68,59.949,1487839503,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,601528.8,601528.8,27434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839531,1653850.00
02/23/2017 03:45,2,0.000,ALERT,211.70,302.37,59.981,1487839503,"274151322000083","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,875521.3,875521.3,26631,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839532,1653851.00
02/23/2017 03:45,2,0.000,ALERT,212.38,301.77,59.975,1487839503,"274151322000076","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,933316.5,933316.5,26730,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839534,1653852.00
02/23/2017 03:45,2,0.000,ALERT,212.38,303.28,59.975,1487839503,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,616418.2,616418.2,27271,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839536,1653853.00
02/23/2017 03:45,2,0.000,ALERT,211.70,302.98,59.954,1487839503,"274151322000095","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,924482.2,924482.2,26838,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839538,1653854.00
02/23/2017 03:45,2,0.000,ALERT,212.38,302.37,59.981,1487839503,"201051344000988","219011344069620",0.00,2.50,0,297.57,304.18,0.0,0.0,0.000,574911.1,574911.1,27309,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839540,1653855.00
02/23/2017 03:45,2,0.000,ALERT,212.61,302.68,59.970,1487839503,"201051344001025","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,621070.0,621070.0,27387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839542,1653856.00
02/23/2017 03:45,2,0.000,ALERT,212.38,302.68,59.981,1487839503,"201051344000458","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,626728.3,626728.3,26933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839543,1653857.00
02/23/2017 03:45,2,0.000,ALERT,213.06,302.68,59.970,1487839503,"201051344000853","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,626458.3,626458.3,26782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839545,1653858.00
02/23/2017 03:45,2,0.000,ALERT,213.06,303.28,59.975,1487839503,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,621219.3,621219.3,27081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839547,1653859.00
02/23/2017 03:45,2,0.000,ALERT,212.83,302.98,59.975,1487839503,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,618491.9,618491.9,27061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839549,1653860.00
02/23/2017 03:45,2,0.000,ALERT,213.06,303.58,59.981,1487839503,"201051344001145","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,625104.0,625104.0,26927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839551,1653861.00
02/23/2017 03:45,2,0.000,ALERT,212.83,302.68,59.970,1487839503,"201051344000651","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,616085.2,616085.2,27258,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839552,1653862.00
02/23/2017 03:45,2,0.000,ALERT,211.25,301.47,60.012,1487839503,"274151322000088","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,839467.4,839467.4,26846,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839554,1653863.00
02/23/2017 03:45,2,0.000,ALERT,212.38,300.87,59.970,1487839503,"274151322000068","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,728526.8,728526.8,27420,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839556,1653864.00
02/23/2017 03:45,2,0.000,ALERT,212.38,303.58,59.944,1487839503,"201051344001135","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,611462.3,611462.3,27310,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839558,1653865.00
02/23/2017 03:45,2,0.000,ALERT,212.16,302.98,59.922,1487839503,"201051344000594","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,628600.3,628600.3,27182,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839560,1653866.00
02/23/2017 03:45,2,0.000,ALERT,212.83,303.28,59.970,1487839503,"201051344001203","219011344069620",0.00,1.50,0,300.27,306.28,0.0,0.0,0.000,619673.1,619673.1,27322,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839562,1653867.00
02/23/2017 03:45,2,0.000,ALERT,211.48,302.37,59.965,1487839503,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,856672.3,856672.3,26758,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839563,1653868.00
02/23/2017 03:45,2,0.000,ALERT,212.83,302.07,59.965,1487839503,"201051344000867","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,615222.1,615222.1,27326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839565,1653869.00
02/23/2017 03:45,2,0.000,ALERT,212.38,302.98,59.996,1487839503,"201051344001093","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,617277.4,617277.4,27161,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839567,1653870.00
02/23/2017 03:45,2,0.000,ALERT,212.38,302.37,59.959,1487839503,"201051344000900","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,634650.2,634650.2,26690,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839569,1653871.00
02/23/2017 03:45,2,0.000,ALERT,212.61,302.07,59.938,1487839503,"201051344000648","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,624133.2,624133.2,26776,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839571,1653872.00
02/23/2017 03:45,2,0.000,ALERT,212.61,302.98,60.007,1487839503,"201051344000569","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,636191.6,636191.6,26671,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839572,1653873.00
02/23/2017 03:45,2,0.000,ALERT,212.38,302.37,59.965,1487839503,"201051344000983","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,627617.3,627617.3,26870,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839574,1653874.00
02/23/2017 03:45,2,0.000,ALERT,212.61,302.07,59.954,1487839503,"201051344001158","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,615802.6,615802.6,27208,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839576,1653875.00
02/23/2017 03:45,2,0.000,ALERT,212.83,302.68,59.996,1487839503,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,626990.5,626990.5,26751,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487839578,1653876.00
02/23/2017 03:45,2,0.000,ALERT,211.70,301.17,59.959,1487839503,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,828346.6,828346.6,27092,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487839579,1653877.00
02/23/2017 04:00,2,0.000,ALERT,212.38,300.27,59.954,1487840403,"201051344000645","219011344069620",0.00,2.50,0,296.66,304.18,0.0,0.0,0.000,626235.0,626235.0,26788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840405,1653878.00
02/23/2017 04:00,2,0.000,ALERT,211.70,299.67,59.949,1487840403,"274151322000085","219011344069620",0.00,2.50,0,296.06,303.28,0.0,0.0,0.000,855001.6,855001.6,26804,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840407,1653879.00
02/23/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1487840403,"201051344000633","219011344069620",0.00,1.50,0,295.16,303.88,0.0,0.0,0.000,615039.2,615039.2,27292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840409,1653880.00
02/23/2017 04:00,2,0.000,ALERT,212.16,300.57,59.954,1487840403,"201051344000469","219011344069620",0.00,1.00,0,295.76,303.88,0.0,0.0,0.000,618036.9,618036.9,27248,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840411,1653881.00
02/23/2017 04:00,2,0.000,ALERT,211.25,298.77,59.949,1487840403,"201051344000646","219011344069620",0.00,1.50,0,296.66,304.78,0.0,0.0,0.000,612833.6,612833.6,27161,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840413,1653882.00
02/23/2017 04:00,2,0.000,ALERT,211.25,299.37,59.938,1487840403,"274151322000052","219011344069620",0.00,2.00,0,296.06,303.88,0.0,0.0,0.000,884160.9,884160.9,26582,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840415,1653883.00
02/23/2017 04:00,2,0.000,ALERT,211.48,298.77,59.970,1487840403,"201051344000585","219011344069620",0.00,2.00,0,296.36,304.78,0.0,0.0,0.000,623481.9,623481.9,27318,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840417,1653884.00
02/23/2017 04:00,2,0.000,ALERT,211.48,299.37,59.959,1487840403,"201051344001230","219011344069620",0.00,1.50,0,297.26,305.08,0.0,0.0,0.000,616319.7,616319.7,27011,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840419,1653885.00
02/23/2017 04:00,2,0.000,ALERT,211.93,299.67,59.986,1487840403,"201051344000582","219011344069620",0.00,1.50,0,297.87,305.68,0.0,0.0,0.000,608192.4,608192.4,27196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840421,1653886.00
02/23/2017 04:00,2,0.000,ALERT,211.03,299.07,59.944,1487840403,"201051344000955","219011344069620",0.00,2.00,0,296.96,305.08,0.0,0.0,0.000,623805.7,623805.7,27128,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840422,1653887.00
02/23/2017 04:00,2,0.000,ALERT,211.25,298.47,59.954,1487840403,"274151322000094","219011344069620",0.00,1.50,0,295.76,302.68,0.0,0.0,0.000,727733.9,727733.9,27522,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840424,1653888.00
02/23/2017 04:00,2,0.000,ALERT,211.70,300.57,59.965,1487840403,"201051344000579","219011344069620",0.00,2.00,0,297.26,304.78,0.0,0.0,0.000,633596.4,633596.4,27107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840426,1653889.00
02/23/2017 04:00,2,0.000,ALERT,211.25,299.07,59.949,1487840403,"201051344000890","219011344069620",0.00,2.50,0,297.57,306.58,0.0,0.0,0.000,620215.6,620215.6,27215,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840428,1653890.00
02/23/2017 04:00,2,0.000,ALERT,211.48,299.07,59.959,1487840403,"201051344000438","219011344069620",0.00,1.50,0,297.26,305.38,0.0,0.0,0.000,621316.6,621316.6,27203,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840430,1653891.00
02/23/2017 04:00,2,0.000,ALERT,211.48,298.17,59.965,1487840403,"201051344000417","219011344069620",0.00,2.00,0,296.66,304.18,0.0,0.0,0.000,601528.8,601528.8,27436,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840431,1653892.00
02/23/2017 04:00,2,0.000,ALERT,211.25,299.97,59.970,1487840403,"274151322000083","219011344069620",0.00,2.00,0,296.66,303.88,0.0,0.0,0.000,875521.3,875521.3,26633,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840433,1653893.00
02/23/2017 04:00,2,0.000,ALERT,211.70,299.67,59.954,1487840403,"274151322000076","219011344069620",0.00,2.00,0,296.36,303.88,0.0,0.0,0.000,933316.5,933316.5,26732,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840435,1653894.00
02/23/2017 04:00,2,0.000,ALERT,211.70,300.87,59.922,1487840403,"201051344000868","219011344069620",0.00,2.00,0,297.26,305.08,0.0,0.0,0.000,616418.2,616418.2,27273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840437,1653895.00
02/23/2017 04:00,2,0.000,ALERT,211.03,300.27,59.954,1487840403,"274151322000095","219011344069620",0.00,1.50,0,297.26,304.48,0.0,0.0,0.000,924482.2,924482.2,26840,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840438,1653896.00
02/23/2017 04:00,2,0.000,ALERT,211.70,300.27,59.959,1487840403,"201051344000988","219011344069620",0.00,2.00,0,294.26,303.88,0.0,0.0,0.000,574911.1,574911.1,27311,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840440,1653897.00
02/23/2017 04:00,2,0.000,ALERT,211.25,297.87,59.965,1487840403,"201051344001025","219011344069620",0.00,1.00,0,296.36,305.38,0.0,0.0,0.000,621070.0,621070.0,27389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840442,1653898.00
02/23/2017 04:00,2,0.000,ALERT,211.70,299.97,59.959,1487840403,"201051344000458","219011344069620",0.00,3.30,0,296.96,304.78,0.0,0.0,0.000,626728.3,626728.3,26935,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840444,1653899.00
02/23/2017 04:00,2,0.000,ALERT,212.38,299.97,59.981,1487840403,"201051344000853","219011344069620",0.00,1.50,0,296.66,304.48,0.0,0.0,0.000,626458.3,626458.3,26784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840446,1653900.00
02/23/2017 04:00,2,0.000,ALERT,211.70,299.07,59.959,1487840403,"201051344000685","219011344069620",0.00,2.50,0,296.96,304.78,0.0,0.0,0.000,621219.3,621219.3,27083,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840447,1653901.00
02/23/2017 04:00,2,0.000,ALERT,211.48,298.47,59.970,1487840403,"201051344000917","219011344069620",0.00,3.00,0,295.76,304.18,0.0,0.0,0.000,618491.9,618491.9,27063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840449,1653902.00
02/23/2017 04:00,2,0.000,ALERT,211.70,299.07,59.959,1487840403,"201051344001145","219011344069620",0.00,1.50,0,297.26,305.38,0.0,0.0,0.000,625104.0,625104.0,26929,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840451,1653903.00
02/23/2017 04:00,2,0.000,ALERT,211.48,298.47,59.922,1487840403,"201051344000651","219011344069620",0.00,1.00,0,296.36,304.48,0.0,0.0,0.000,616085.2,616085.2,27260,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840453,1653904.00
02/23/2017 04:00,2,0.000,ALERT,210.80,299.07,59.959,1487840403,"274151322000088","219011344069620",0.00,3.00,0,296.06,303.28,0.0,0.0,0.000,839467.4,839467.4,26848,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840455,1653905.00
02/23/2017 04:00,2,0.000,ALERT,211.70,299.07,59.954,1487840403,"274151322000068","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,728526.8,728526.8,27422,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840457,1653906.00
02/23/2017 04:00,2,0.000,ALERT,211.03,298.77,59.954,1487840403,"201051344001135","219011344069620",0.00,2.00,0,297.26,305.98,0.0,0.0,0.000,611462.3,611462.3,27312,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840458,1653907.00
02/23/2017 04:00,2,0.000,ALERT,211.48,300.87,59.949,1487840403,"201051344000594","219011344069620",0.00,2.00,0,296.66,304.78,0.0,0.0,0.000,628600.3,628600.3,27184,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840460,1653908.00
02/23/2017 04:00,2,0.000,ALERT,211.48,298.47,59.965,1487840403,"201051344001203","219011344069620",0.00,1.50,0,296.96,306.58,0.0,0.0,0.000,619673.1,619673.1,27324,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840462,1653909.00
02/23/2017 04:00,2,0.000,ALERT,211.03,299.37,59.986,1487840403,"274151322000054","219011344069620",0.00,3.00,0,296.06,303.88,0.0,0.0,0.000,856672.3,856672.3,26760,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840464,1653910.00
02/23/2017 04:00,2,0.000,ALERT,212.16,299.67,59.959,1487840403,"201051344000867","219011344069620",0.00,3.00,0,296.06,304.48,0.0,0.0,0.000,615222.1,615222.1,27328,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840465,1653911.00
02/23/2017 04:00,2,0.000,ALERT,211.48,299.07,59.959,1487840403,"201051344001093","219011344069620",0.00,3.00,0,296.66,304.78,0.0,0.0,0.000,617277.4,617277.4,27163,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840467,1653912.00
02/23/2017 04:00,2,0.000,ALERT,211.70,300.27,59.959,1487840403,"201051344000900","219011344069620",0.00,1.50,0,296.36,304.18,0.0,0.0,0.000,634650.2,634650.2,26692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840469,1653913.00
02/23/2017 04:00,2,0.000,ALERT,212.16,299.67,59.965,1487840403,"201051344000648","219011344069620",0.00,1.00,0,296.06,304.18,0.0,0.0,0.000,624133.2,624133.2,26778,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840471,1653914.00
02/23/2017 04:00,2,0.000,ALERT,212.16,300.87,59.954,1487840403,"201051344000569","219011344069620",0.00,2.00,0,297.26,305.08,0.0,0.0,0.000,636191.6,636191.6,26673,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840473,1653915.00
02/23/2017 04:00,2,0.000,ALERT,211.93,300.27,59.991,1487840403,"201051344000983","219011344069620",0.00,2.00,0,296.96,304.48,0.0,0.0,0.000,627617.3,627617.3,26872,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840475,1653916.00
02/23/2017 04:00,2,0.000,ALERT,212.16,300.27,59.954,1487840403,"201051344001158","219011344069620",0.00,1.00,0,296.36,303.88,0.0,0.0,0.000,615802.6,615802.6,27210,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840477,1653917.00
02/23/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1487840403,"201051344000576","219011344069620",0.00,1.50,0,296.96,304.48,0.0,0.0,0.000,626990.5,626990.5,26753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487840479,1653918.00
02/23/2017 04:00,2,0.000,ALERT,211.25,297.87,59.954,1487840403,"274151322000087","219011344069620",0.00,3.00,0,295.16,302.68,0.0,0.0,0.000,828346.6,828346.6,27094,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487840480,1653919.00
02/23/2017 04:15,2,0.000,ALERT,212.16,299.37,60.012,1487841303,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,626235.0,626235.0,26790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841305,1653920.00
02/23/2017 04:15,2,0.000,ALERT,211.25,299.07,59.954,1487841303,"274151322000085","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,855001.6,855001.6,26806,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841307,1653921.00
02/23/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1487841303,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,615039.2,615039.2,27294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841308,1653922.00
02/23/2017 04:15,2,0.000,ALERT,211.93,299.37,59.928,1487841303,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,618036.9,618036.9,27250,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841310,1653923.00
02/23/2017 04:15,2,0.000,ALERT,211.03,298.47,59.970,1487841303,"201051344000646","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,612833.6,612833.6,27163,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841312,1653924.00
02/23/2017 04:15,2,0.000,ALERT,210.80,299.97,59.965,1487841303,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,884160.9,884160.9,26584,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841314,1653925.00
02/23/2017 04:15,2,0.000,ALERT,211.25,298.47,59.986,1487841303,"201051344000585","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,623481.9,623481.9,27320,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841316,1653926.00
02/23/2017 04:15,2,0.000,ALERT,211.25,299.07,59.986,1487841303,"201051344001230","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,616319.7,616319.7,27013,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841317,1653927.00
02/23/2017 04:15,2,0.000,ALERT,211.93,299.67,59.949,1487841303,"201051344000582","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,608192.4,608192.4,27198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841319,1653928.00
02/23/2017 04:15,2,0.000,ALERT,211.03,298.77,59.986,1487841303,"201051344000955","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,623805.7,623805.7,27130,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841321,1653929.00
02/23/2017 04:15,2,0.000,ALERT,211.03,298.47,59.944,1487841303,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,727733.9,727733.9,27524,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841323,1653930.00
