ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 04:15,2,0.000,ALERT,211.70,299.97,59.975,1487841303,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,633596.4,633596.4,27109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841325,1653931.00
02/23/2017 04:15,2,0.000,ALERT,211.25,299.07,59.991,1487841303,"201051344000890","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,620215.6,620215.6,27217,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841326,1653932.00
02/23/2017 04:15,2,0.000,ALERT,211.48,298.77,59.970,1487841303,"201051344000438","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,621316.6,621316.6,27205,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841328,1653933.00
02/23/2017 04:15,2,0.000,ALERT,211.70,298.17,59.954,1487841303,"201051344000417","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,601528.8,601528.8,27438,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841330,1653934.00
02/23/2017 04:15,2,0.000,ALERT,211.25,299.97,59.996,1487841303,"274151322000083","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,875521.3,875521.3,26635,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841332,1653935.00
02/23/2017 04:15,2,0.000,ALERT,211.93,299.67,59.959,1487841303,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,933316.5,933316.5,26734,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841334,1653936.00
02/23/2017 04:15,2,0.000,ALERT,211.70,300.27,59.965,1487841303,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,616418.2,616418.2,27275,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841335,1653937.00
02/23/2017 04:15,2,0.000,ALERT,211.03,300.27,59.949,1487841303,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,924482.2,924482.2,26842,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841337,1653938.00
02/23/2017 04:15,2,0.000,ALERT,211.70,299.37,59.959,1487841303,"201051344000988","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,574911.1,574911.1,27313,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841339,1653939.00
02/23/2017 04:15,2,0.000,ALERT,211.25,297.87,59.975,1487841303,"201051344001025","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,621070.0,621070.0,27391,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841341,1653940.00
02/23/2017 04:15,2,0.000,ALERT,211.70,299.37,59.965,1487841303,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,626728.3,626728.3,26937,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841343,1653941.00
02/23/2017 04:15,2,0.000,ALERT,212.38,299.37,59.965,1487841303,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,626458.3,626458.3,26786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841344,1653942.00
02/23/2017 04:15,2,0.000,ALERT,211.70,298.77,60.002,1487841303,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,621219.3,621219.3,27085,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841346,1653943.00
02/23/2017 04:15,2,0.000,ALERT,211.48,297.87,59.959,1487841303,"201051344000917","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,618491.9,618491.9,27065,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841348,1653944.00
02/23/2017 04:15,2,0.000,ALERT,211.70,298.77,59.965,1487841303,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,625104.0,625104.0,26931,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841350,1653945.00
02/23/2017 04:15,2,0.000,ALERT,211.48,297.87,59.991,1487841303,"201051344000651","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,616085.2,616085.2,27262,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841352,1653946.00
02/23/2017 04:15,2,0.000,ALERT,210.57,298.47,59.959,1487841303,"274151322000088","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,839467.4,839467.4,26850,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841353,1653947.00
02/23/2017 04:15,2,0.000,ALERT,211.70,298.17,59.970,1487841303,"274151322000068","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,728526.8,728526.8,27424,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841355,1653948.00
02/23/2017 04:15,2,0.000,ALERT,211.03,298.47,59.965,1487841303,"201051344001135","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,611462.3,611462.3,27314,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841357,1653949.00
02/23/2017 04:15,2,0.000,ALERT,211.48,300.27,59.970,1487841303,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,628600.3,628600.3,27186,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841359,1653950.00
02/23/2017 04:15,2,0.000,ALERT,211.48,298.47,59.970,1487841303,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,619673.1,619673.1,27326,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841361,1653951.00
02/23/2017 04:15,2,0.000,ALERT,211.03,299.07,60.002,1487841303,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,856672.3,856672.3,26762,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841362,1653952.00
02/23/2017 04:15,2,0.000,ALERT,212.16,299.07,59.970,1487841303,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,615222.1,615222.1,27330,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841364,1653953.00
02/23/2017 04:15,2,0.000,ALERT,211.25,298.47,59.938,1487841303,"201051344001093","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,617277.4,617277.4,27165,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841366,1653954.00
02/23/2017 04:15,2,0.000,ALERT,211.70,299.37,59.949,1487841303,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,634650.2,634650.2,26694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841368,1653955.00
02/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1487841303,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,624133.2,624133.2,26780,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841370,1653956.00
02/23/2017 04:15,2,0.000,ALERT,211.93,299.97,59.959,1487841303,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,636191.6,636191.6,26675,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841371,1653957.00
02/23/2017 04:15,2,0.000,ALERT,211.70,299.37,59.954,1487841303,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,627617.3,627617.3,26874,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841373,1653958.00
02/23/2017 04:15,2,0.000,ALERT,211.93,299.37,59.986,1487841303,"201051344001158","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,615802.6,615802.6,27212,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841375,1653959.00
02/23/2017 04:15,2,0.000,ALERT,212.16,299.97,59.981,1487841303,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,626990.5,626990.5,26755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487841377,1653960.00
02/23/2017 04:15,2,0.000,ALERT,211.25,297.87,60.007,1487841303,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,828346.6,828346.6,27096,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487841378,1653961.00
02/23/2017 04:30,2,0.000,ALERT,212.38,299.67,59.959,1487842204,"201051344000645","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,626235.0,626235.0,26792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842206,1653962.00
02/23/2017 04:30,2,0.000,ALERT,211.25,298.47,59.949,1487842204,"274151322000085","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,855001.6,855001.6,26808,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842208,1653963.00
02/23/2017 04:30,2,0.000,ALERT,212.61,299.67,59.954,1487842204,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,615039.2,615039.2,27296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842209,1653964.00
02/23/2017 04:30,2,0.000,ALERT,211.93,299.67,59.949,1487842204,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,618036.9,618036.9,27252,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842211,1653965.00
02/23/2017 04:30,2,0.000,ALERT,211.25,299.07,59.965,1487842204,"201051344000646","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,612833.6,612833.6,27165,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842213,1653966.00
02/23/2017 04:30,2,0.000,ALERT,211.03,297.87,59.959,1487842204,"274151322000052","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,884160.9,884160.9,26586,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842215,1653967.00
02/23/2017 04:30,2,0.000,ALERT,211.48,299.67,59.959,1487842204,"201051344000585","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,623481.9,623481.9,27322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842217,1653968.00
02/23/2017 04:30,2,0.000,ALERT,211.25,299.37,59.986,1487842204,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,616319.7,616319.7,27015,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842218,1653969.00
02/23/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1487842204,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,608192.4,608192.4,27200,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842220,1653970.00
02/23/2017 04:30,2,0.000,ALERT,210.57,298.47,59.944,1487842204,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,623805.7,623805.7,27132,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842222,1653971.00
02/23/2017 04:30,2,0.000,ALERT,211.03,297.87,59.954,1487842204,"274151322000094","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,727733.9,727733.9,27526,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842224,1653972.00
02/23/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1487842204,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,633596.4,633596.4,27111,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842226,1653973.00
02/23/2017 04:30,2,0.000,ALERT,211.25,299.67,59.965,1487842204,"201051344000890","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,620215.6,620215.6,27219,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842227,1653974.00
02/23/2017 04:30,2,0.000,ALERT,211.48,299.07,59.965,1487842204,"201051344000438","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,621316.6,621316.6,27207,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842229,1653975.00
02/23/2017 04:30,2,0.000,ALERT,211.70,298.77,59.949,1487842204,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,601528.8,601528.8,27440,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842231,1653976.00
02/23/2017 04:30,2,0.000,ALERT,211.25,298.77,59.949,1487842204,"274151322000083","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,875521.3,875521.3,26637,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842233,1653977.00
02/23/2017 04:30,2,0.000,ALERT,211.70,298.47,59.944,1487842204,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,933316.5,933316.5,26736,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842234,1653978.00
02/23/2017 04:30,2,0.000,ALERT,211.70,300.57,59.949,1487842204,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,616418.2,616418.2,27277,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842236,1653979.00
02/23/2017 04:30,2,0.000,ALERT,211.03,299.37,59.928,1487842204,"274151322000095","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,924482.2,924482.2,26844,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842238,1653980.00
02/23/2017 04:30,2,0.000,ALERT,211.70,299.67,59.938,1487842204,"201051344000988","219011344069620",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,574911.1,574911.1,27315,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842240,1653981.00
02/23/2017 04:30,2,0.000,ALERT,211.03,298.17,59.954,1487842204,"201051344001025","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,621070.0,621070.0,27393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842242,1653982.00
02/23/2017 04:30,2,0.000,ALERT,211.70,299.67,59.938,1487842204,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,626728.3,626728.3,26939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842244,1653983.00
02/23/2017 04:30,2,0.000,ALERT,212.38,299.67,59.959,1487842204,"201051344000853","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,626458.3,626458.3,26788,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842245,1653984.00
02/23/2017 04:30,2,0.000,ALERT,211.70,299.07,59.949,1487842204,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,621219.3,621219.3,27087,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842247,1653985.00
02/23/2017 04:30,2,0.000,ALERT,211.48,298.47,59.954,1487842204,"201051344000917","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,618491.9,618491.9,27067,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842249,1653986.00
02/23/2017 04:30,2,0.000,ALERT,211.70,299.37,59.996,1487842204,"201051344001145","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,625104.0,625104.0,26933,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842251,1653987.00
02/23/2017 04:30,2,0.000,ALERT,211.48,298.17,59.954,1487842204,"201051344000651","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,616085.2,616085.2,27264,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842253,1653988.00
02/23/2017 04:30,2,0.000,ALERT,210.80,298.17,59.907,1487842204,"274151322000088","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,839467.4,839467.4,26852,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842254,1653989.00
02/23/2017 04:30,2,0.000,ALERT,211.70,297.87,59.954,1487842204,"274151322000068","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,728526.8,728526.8,27426,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842256,1653990.00
02/23/2017 04:30,2,0.000,ALERT,211.03,299.07,59.949,1487842204,"201051344001135","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,611462.3,611462.3,27316,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842258,1653991.00
02/23/2017 04:30,2,0.000,ALERT,211.48,300.27,59.912,1487842204,"201051344000594","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,628600.3,628600.3,27188,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842260,1653992.00
02/23/2017 04:30,2,0.000,ALERT,211.48,298.77,59.954,1487842204,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,619673.1,619673.1,27328,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842262,1653993.00
02/23/2017 04:30,2,0.000,ALERT,211.03,298.47,59.949,1487842204,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,856672.3,856672.3,26764,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842264,1653994.00
02/23/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1487842204,"201051344000867","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,615222.1,615222.1,27332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842265,1653995.00
02/23/2017 04:30,2,0.000,ALERT,211.25,299.07,59.949,1487842204,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,617277.4,617277.4,27167,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842267,1653996.00
02/23/2017 04:30,2,0.000,ALERT,211.70,299.37,59.949,1487842204,"201051344000900","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,634650.2,634650.2,26696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842269,1653997.00
02/23/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1487842204,"201051344000648","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,624133.2,624133.2,26782,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842271,1653998.00
02/23/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1487842204,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,636191.6,636191.6,26677,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487842273,1653999.00
02/23/2017 04:30,2,0.000,ALERT,211.93,299.67,59.949,1487842204,"201051344000983","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,627617.3,627617.3,26876,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842274,1654000.00
02/23/2017 04:30,2,0.000,ALERT,211.93,299.07,59.944,1487842204,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,615802.6,615802.6,27214,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842276,1654001.00
02/23/2017 04:30,2,0.000,ALERT,212.38,300.27,59.944,1487842204,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,626990.5,626990.5,26757,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842278,1654002.00
02/23/2017 04:30,2,0.000,ALERT,211.25,297.57,59.944,1487842204,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,828346.6,828346.6,27098,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487842280,1654003.00
02/23/2017 04:45,2,0.000,ALERT,212.38,299.67,59.965,1487843103,"201051344000645","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,626235.0,626235.0,26794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843105,1654004.00
02/23/2017 04:45,2,0.000,ALERT,211.03,298.17,59.917,1487843103,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,855001.6,855001.6,26810,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843107,1654005.00
02/23/2017 04:45,2,0.000,ALERT,212.38,299.37,59.965,1487843103,"201051344000633","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,615039.2,615039.2,27298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843109,1654006.00
02/23/2017 04:45,2,0.000,ALERT,211.93,299.37,59.965,1487843103,"201051344000469","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,618036.9,618036.9,27254,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843111,1654007.00
02/23/2017 04:45,2,0.000,ALERT,210.80,298.77,59.970,1487843103,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,612833.6,612833.6,27167,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843112,1654008.00
02/23/2017 04:45,2,0.000,ALERT,210.80,297.57,59.959,1487843103,"274151322000052","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,884160.9,884160.9,26588,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843114,1654009.00
02/23/2017 04:45,2,0.000,ALERT,211.03,298.77,59.970,1487843103,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,623481.9,623481.9,27324,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843116,1654010.00
02/23/2017 04:45,2,0.000,ALERT,210.80,299.07,59.959,1487843103,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,616319.7,616319.7,27017,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843118,1654011.00
02/23/2017 04:45,2,0.000,ALERT,211.48,299.67,59.965,1487843103,"201051344000582","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,608192.4,608192.4,27202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843120,1654012.00
02/23/2017 04:45,2,0.000,ALERT,210.57,298.77,59.959,1487843103,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,623805.7,623805.7,27134,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843122,1654013.00
02/23/2017 04:45,2,0.000,ALERT,211.03,297.57,59.975,1487843103,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,727733.9,727733.9,27528,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843123,1654014.00
02/23/2017 04:45,2,0.000,ALERT,211.93,299.97,59.991,1487843103,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,633596.4,633596.4,27113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843125,1654015.00
02/23/2017 04:45,2,0.000,ALERT,210.80,299.37,59.965,1487843103,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,620215.6,620215.6,27221,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843127,1654016.00
02/23/2017 04:45,2,0.000,ALERT,211.03,298.77,59.965,1487843103,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,621316.6,621316.6,27209,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843129,1654017.00
02/23/2017 04:45,2,0.000,ALERT,211.25,298.17,59.970,1487843103,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,601528.8,601528.8,27442,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843131,1654018.00
02/23/2017 04:45,2,0.000,ALERT,211.25,298.77,59.954,1487843103,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,875521.3,875521.3,26639,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843132,1654019.00
02/23/2017 04:45,2,0.000,ALERT,211.70,298.17,59.949,1487843103,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,933316.5,933316.5,26738,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843134,1654020.00
02/23/2017 04:45,2,0.000,ALERT,211.70,299.97,59.959,1487843103,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,616418.2,616418.2,27279,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843136,1654021.00
02/23/2017 04:45,2,0.000,ALERT,211.03,299.07,59.954,1487843103,"274151322000095","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,924482.2,924482.2,26846,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843138,1654022.00
02/23/2017 04:45,2,0.000,ALERT,211.70,299.37,59.959,1487843103,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,574911.1,574911.1,27317,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843140,1654023.00
02/23/2017 04:45,2,0.000,ALERT,210.80,297.87,59.954,1487843103,"201051344001025","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,621070.0,621070.0,27395,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843142,1654024.00
02/23/2017 04:45,2,0.000,ALERT,211.70,299.37,59.959,1487843103,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,626728.3,626728.3,26941,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843143,1654025.00
02/23/2017 04:45,2,0.000,ALERT,212.38,299.37,59.949,1487843103,"201051344000853","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,626458.3,626458.3,26790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843145,1654026.00
02/23/2017 04:45,2,0.000,ALERT,211.25,298.77,59.959,1487843103,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,621219.3,621219.3,27089,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843147,1654027.00
02/23/2017 04:45,2,0.000,ALERT,211.25,298.17,59.959,1487843103,"201051344000917","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,618491.9,618491.9,27069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843149,1654028.00
02/23/2017 04:45,2,0.000,ALERT,211.25,299.07,59.996,1487843103,"201051344001145","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,625104.0,625104.0,26935,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843150,1654029.00
02/23/2017 04:45,2,0.000,ALERT,211.25,298.17,59.954,1487843103,"201051344000651","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,616085.2,616085.2,27266,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843152,1654030.00
02/23/2017 04:45,2,0.000,ALERT,210.57,298.47,59.954,1487843103,"274151322000088","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,839467.4,839467.4,26854,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843154,1654031.00
02/23/2017 04:45,2,0.000,ALERT,211.70,297.26,59.949,1487843103,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,728526.8,728526.8,27428,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843156,1654032.00
02/23/2017 04:45,2,0.000,ALERT,210.80,298.77,59.933,1487843103,"201051344001135","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,611462.3,611462.3,27318,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843158,1654033.00
02/23/2017 04:45,2,0.000,ALERT,211.48,299.97,59.938,1487843103,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,628600.3,628600.3,27190,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843159,1654034.00
02/23/2017 04:45,2,0.000,ALERT,211.25,298.47,59.938,1487843103,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,619673.1,619673.1,27330,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843161,1654035.00
02/23/2017 04:45,2,0.000,ALERT,211.03,298.47,59.949,1487843103,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,856672.3,856672.3,26766,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843163,1654036.00
02/23/2017 04:45,2,0.000,ALERT,212.16,299.07,59.917,1487843103,"201051344000867","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,615222.1,615222.1,27334,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843165,1654037.00
02/23/2017 04:45,2,0.000,ALERT,211.03,298.77,59.938,1487843103,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,617277.4,617277.4,27169,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843166,1654038.00
02/23/2017 04:45,2,0.000,ALERT,211.70,299.67,59.986,1487843103,"201051344000900","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,634650.2,634650.2,26698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843168,1654039.00
02/23/2017 04:45,2,0.000,ALERT,212.16,299.07,59.944,1487843103,"201051344000648","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,624133.2,624133.2,26784,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843170,1654040.00
02/23/2017 04:45,2,0.000,ALERT,211.93,300.27,59.938,1487843103,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,636191.6,636191.6,26679,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843172,1654041.00
02/23/2017 04:45,2,0.000,ALERT,211.70,299.67,59.933,1487843103,"201051344000983","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,627617.3,627617.3,26878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843174,1654042.00
02/23/2017 04:45,2,0.000,ALERT,212.16,299.67,59.938,1487843103,"201051344001158","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,615802.6,615802.6,27216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487843176,1654043.00
02/23/2017 04:45,2,0.000,ALERT,212.38,299.97,59.938,1487843103,"201051344000576","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,626990.5,626990.5,26759,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843178,1654044.00
02/23/2017 04:45,2,0.000,ALERT,211.25,297.87,59.928,1487843103,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,828346.6,828346.6,27100,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487843179,1654045.00
02/23/2017 05:00,2,0.000,ALERT,211.93,299.07,59.991,1487844003,"201051344000645","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,626235.0,626235.0,26796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844005,1654046.00
02/23/2017 05:00,2,0.000,ALERT,210.80,298.77,59.986,1487844003,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,855001.6,855001.6,26812,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844007,1654047.00
02/23/2017 05:00,2,0.000,ALERT,211.93,299.07,59.991,1487844003,"201051344000633","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,615039.2,615039.2,27300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844009,1654048.00
02/23/2017 05:00,2,0.000,ALERT,211.48,299.07,59.996,1487844003,"201051344000469","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,618036.9,618036.9,27256,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844010,1654049.00
02/23/2017 05:00,2,0.000,ALERT,210.57,297.87,60.002,1487844003,"201051344000646","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,612833.6,612833.6,27169,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844012,1654050.00
02/23/2017 05:00,2,0.000,ALERT,210.57,299.67,59.981,1487844003,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,884160.9,884160.9,26590,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844014,1654051.00
02/23/2017 05:00,2,0.000,ALERT,210.80,298.17,59.996,1487844003,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,623481.9,623481.9,27326,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844016,1654052.00
02/23/2017 05:00,2,0.000,ALERT,210.57,298.47,59.991,1487844003,"201051344001230","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,616319.7,616319.7,27019,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844018,1654053.00
02/23/2017 05:00,2,0.000,ALERT,211.25,299.07,59.991,1487844003,"201051344000582","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,608192.4,608192.4,27204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844019,1654054.00
02/23/2017 05:00,2,0.000,ALERT,210.35,297.87,59.986,1487844003,"201051344000955","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,623805.7,623805.7,27136,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844021,1654055.00
02/23/2017 05:00,2,0.000,ALERT,210.80,298.47,59.991,1487844003,"274151322000094","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,727733.9,727733.9,27530,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844023,1654056.00
02/23/2017 05:00,2,0.000,ALERT,211.25,299.97,59.986,1487844003,"201051344000579","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,633596.4,633596.4,27115,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844025,1654057.00
02/23/2017 05:00,2,0.000,ALERT,210.57,298.47,60.028,1487844003,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,620215.6,620215.6,27223,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844027,1654058.00
02/23/2017 05:00,2,0.000,ALERT,210.80,297.87,59.986,1487844003,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,621316.6,621316.6,27211,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844028,1654059.00
02/23/2017 05:00,2,0.000,ALERT,211.03,297.57,59.981,1487844003,"201051344000417","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,601528.8,601528.8,27444,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844030,1654060.00
02/23/2017 05:00,2,0.000,ALERT,210.80,299.07,59.949,1487844003,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,875521.3,875521.3,26641,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844032,1654061.00
02/23/2017 05:00,2,0.000,ALERT,211.48,299.37,59.975,1487844003,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,933316.5,933316.5,26740,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844034,1654062.00
02/23/2017 05:00,2,0.000,ALERT,211.25,299.97,59.975,1487844003,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,616418.2,616418.2,27281,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844036,1654063.00
02/23/2017 05:00,2,0.000,ALERT,210.80,299.67,59.933,1487844003,"274151322000095","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,924482.2,924482.2,26848,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844038,1654064.00
02/23/2017 05:00,2,0.000,ALERT,211.03,299.07,59.970,1487844003,"201051344000988","219011344069620",0.00,2.00,0,294.56,300.87,0.0,0.0,0.000,574911.1,574911.1,27319,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844039,1654065.00
02/23/2017 05:00,2,0.000,ALERT,210.12,296.66,59.975,1487844003,"201051344001025","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,621070.0,621070.0,27397,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844041,1654066.00
02/23/2017 05:00,2,0.000,ALERT,211.25,299.37,59.975,1487844003,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,626728.3,626728.3,26943,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844043,1654067.00
02/23/2017 05:00,2,0.000,ALERT,211.70,299.07,59.970,1487844003,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,626458.3,626458.3,26792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844045,1654068.00
02/23/2017 05:00,2,0.000,ALERT,210.57,297.57,59.959,1487844003,"201051344000685","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,621219.3,621219.3,27091,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844047,1654069.00
02/23/2017 05:00,2,0.000,ALERT,210.57,296.96,59.975,1487844003,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,618491.9,618491.9,27071,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844048,1654070.00
02/23/2017 05:00,2,0.000,ALERT,210.57,297.87,59.970,1487844003,"201051344001145","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,625104.0,625104.0,26937,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844050,1654071.00
02/23/2017 05:00,2,0.000,ALERT,210.57,296.66,59.975,1487844003,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,616085.2,616085.2,27268,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844052,1654072.00
02/23/2017 05:00,2,0.000,ALERT,210.35,298.77,59.970,1487844003,"274151322000088","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,839467.4,839467.4,26856,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844054,1654073.00
02/23/2017 05:00,2,0.000,ALERT,211.48,298.47,59.922,1487844003,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,728526.8,728526.8,27430,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844056,1654074.00
02/23/2017 05:00,2,0.000,ALERT,210.12,297.57,59.965,1487844003,"201051344001135","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,611462.3,611462.3,27320,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844057,1654075.00
