ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 05:00,2,0.000,ALERT,211.03,299.97,59.965,1487844003,"201051344000594","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,628600.3,628600.3,27192,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844059,1654076.00
02/23/2017 05:00,2,0.000,ALERT,210.57,297.26,59.965,1487844003,"201051344001203","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,619673.1,619673.1,27332,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844061,1654077.00
02/23/2017 05:00,2,0.000,ALERT,210.57,299.37,59.922,1487844003,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,856672.3,856672.3,26768,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844063,1654078.00
02/23/2017 05:00,2,0.000,ALERT,211.70,298.77,59.959,1487844003,"201051344000867","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,615222.1,615222.1,27336,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844065,1654079.00
02/23/2017 05:00,2,0.000,ALERT,210.12,297.26,59.959,1487844003,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,617277.4,617277.4,27171,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844066,1654080.00
02/23/2017 05:00,2,0.000,ALERT,211.03,299.07,59.954,1487844003,"201051344000900","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,634650.2,634650.2,26700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844068,1654081.00
02/23/2017 05:00,2,0.000,ALERT,211.03,297.57,59.954,1487844003,"201051344000648","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,624133.2,624133.2,26786,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844070,1654082.00
02/23/2017 05:00,2,0.000,ALERT,211.25,299.37,59.954,1487844003,"201051344000569","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,636191.6,636191.6,26681,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844072,1654083.00
02/23/2017 05:00,2,0.000,ALERT,211.25,299.07,59.949,1487844003,"201051344000983","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,627617.3,627617.3,26880,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844074,1654084.00
02/23/2017 05:00,2,0.000,ALERT,211.25,298.77,59.944,1487844003,"201051344001158","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,615802.6,615802.6,27218,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844076,1654085.00
02/23/2017 05:00,2,0.000,ALERT,211.48,299.07,59.965,1487844003,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,626990.5,626990.5,26761,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844077,1654086.00
02/23/2017 05:00,2,0.000,ALERT,210.80,298.17,59.959,1487844003,"274151322000087","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,828346.6,828346.6,27102,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844079,1654087.00
02/23/2017 05:15,2,0.000,ALERT,212.38,299.97,59.949,1487844903,"201051344000645","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,626235.0,626235.0,26798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844905,1654088.00
02/23/2017 05:15,2,0.000,ALERT,211.25,298.77,59.949,1487844903,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,855001.6,855001.6,26814,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844906,1654089.00
02/23/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1487844903,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,615039.2,615039.2,27302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844908,1654090.00
02/23/2017 05:15,2,0.000,ALERT,212.16,300.27,59.959,1487844903,"201051344000469","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,618036.9,618036.9,27258,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844910,1654091.00
02/23/2017 05:15,2,0.000,ALERT,210.80,298.47,59.996,1487844903,"201051344000646","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,612833.6,612833.6,27171,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844912,1654092.00
02/23/2017 05:15,2,0.000,ALERT,211.03,299.37,59.954,1487844903,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,884160.9,884160.9,26592,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844914,1654093.00
02/23/2017 05:15,2,0.000,ALERT,211.25,299.07,59.949,1487844903,"201051344000585","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,623481.9,623481.9,27328,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844916,1654094.00
02/23/2017 05:15,2,0.000,ALERT,211.03,299.07,59.944,1487844903,"201051344001230","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,616319.7,616319.7,27021,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844917,1654095.00
02/23/2017 05:15,2,0.000,ALERT,211.48,299.37,59.949,1487844903,"201051344000582","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,608192.4,608192.4,27206,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844919,1654096.00
02/23/2017 05:15,2,0.000,ALERT,210.80,298.47,59.949,1487844903,"201051344000955","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,623805.7,623805.7,27138,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844921,1654097.00
02/23/2017 05:15,2,0.000,ALERT,211.25,298.17,59.949,1487844903,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,727733.9,727733.9,27532,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844923,1654098.00
02/23/2017 05:15,2,0.000,ALERT,212.16,300.57,59.959,1487844903,"201051344000579","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,633596.4,633596.4,27117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844925,1654099.00
02/23/2017 05:15,2,0.000,ALERT,210.80,298.77,59.949,1487844903,"201051344000890","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,620215.6,620215.6,27225,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844926,1654100.00
02/23/2017 05:15,2,0.000,ALERT,211.03,298.47,59.949,1487844903,"201051344000438","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,621316.6,621316.6,27213,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844928,1654101.00
02/23/2017 05:15,2,0.000,ALERT,211.25,297.87,59.938,1487844903,"201051344000417","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,601528.8,601528.8,27446,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844930,1654102.00
02/23/2017 05:15,2,0.000,ALERT,211.48,299.07,59.944,1487844903,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,875521.3,875521.3,26643,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844932,1654103.00
02/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.954,1487844903,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,933316.5,933316.5,26742,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844934,1654104.00
02/23/2017 05:15,2,0.000,ALERT,211.93,300.87,59.954,1487844903,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,616418.2,616418.2,27283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844936,1654105.00
02/23/2017 05:15,2,0.000,ALERT,211.25,299.67,59.938,1487844903,"274151322000095","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,924482.2,924482.2,26850,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844937,1654106.00
02/23/2017 05:15,2,0.000,ALERT,211.70,299.97,59.912,1487844903,"201051344000988","219011344069620",0.00,2.00,0,294.56,301.47,0.0,0.0,0.000,574911.1,574911.1,27321,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844939,1654107.00
02/23/2017 05:15,2,0.000,ALERT,210.80,297.87,59.965,1487844903,"201051344001025","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,621070.0,621070.0,27399,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844941,1654108.00
02/23/2017 05:15,2,0.000,ALERT,211.70,300.27,59.970,1487844903,"201051344000458","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,626728.3,626728.3,26945,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844943,1654109.00
02/23/2017 05:15,2,0.000,ALERT,212.38,299.97,59.959,1487844903,"201051344000853","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,626458.3,626458.3,26794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844945,1654110.00
02/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.959,1487844903,"201051344000685","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,621219.3,621219.3,27093,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844946,1654111.00
02/23/2017 05:15,2,0.000,ALERT,211.25,298.17,59.970,1487844903,"201051344000917","219011344069620",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,618491.9,618491.9,27073,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844948,1654112.00
02/23/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1487844903,"201051344001145","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,625104.0,625104.0,26939,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844950,1654113.00
02/23/2017 05:15,2,0.000,ALERT,211.25,297.87,59.938,1487844903,"201051344000651","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,616085.2,616085.2,27270,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844952,1654114.00
02/23/2017 05:15,2,0.000,ALERT,211.03,298.77,59.959,1487844903,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,839467.4,839467.4,26858,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844954,1654115.00
02/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1487844903,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,728526.8,728526.8,27432,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844956,1654116.00
02/23/2017 05:15,2,0.000,ALERT,210.80,298.77,59.975,1487844903,"201051344001135","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,611462.3,611462.3,27322,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844958,1654117.00
02/23/2017 05:15,2,0.000,ALERT,211.48,300.87,59.975,1487844903,"201051344000594","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,628600.3,628600.3,27194,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844959,1654118.00
02/23/2017 05:15,2,0.000,ALERT,211.25,298.47,59.959,1487844903,"201051344001203","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,619673.1,619673.1,27334,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844961,1654119.00
02/23/2017 05:15,2,0.000,ALERT,211.03,299.07,59.933,1487844903,"274151322000054","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,856672.3,856672.3,26770,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844963,1654120.00
02/23/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1487844903,"201051344000867","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,615222.1,615222.1,27338,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844965,1654121.00
02/23/2017 05:15,2,0.000,ALERT,211.03,298.77,59.975,1487844903,"201051344001093","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,617277.4,617277.4,27173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844966,1654122.00
02/23/2017 05:15,2,0.000,ALERT,211.93,300.57,59.986,1487844903,"201051344000900","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,634650.2,634650.2,26702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844968,1654123.00
02/23/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1487844903,"201051344000648","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,624133.2,624133.2,26788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487844970,1654124.00
02/23/2017 05:15,2,0.000,ALERT,211.93,300.87,59.991,1487844903,"201051344000569","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,636191.6,636191.6,26683,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844972,1654125.00
02/23/2017 05:15,2,0.000,ALERT,212.16,300.57,59.986,1487844903,"201051344000983","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,627617.3,627617.3,26882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844974,1654126.00
02/23/2017 05:15,2,0.000,ALERT,211.93,299.97,59.986,1487844903,"201051344001158","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,615802.6,615802.6,27220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844975,1654127.00
02/23/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1487844903,"201051344000576","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,626990.5,626990.5,26763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844977,1654128.00
02/23/2017 05:15,2,0.000,ALERT,211.48,298.47,60.002,1487844903,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,828346.6,828346.6,27104,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487844979,1654129.00
02/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1487845803,"201051344000645","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,626235.0,626235.0,26800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845805,1654130.00
02/23/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1487845803,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,855001.6,855001.6,26816,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845807,1654131.00
02/23/2017 05:30,2,0.000,ALERT,212.16,298.77,59.944,1487845803,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,615039.2,615039.2,27304,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845808,1654132.00
02/23/2017 05:30,2,0.000,ALERT,211.48,298.77,59.944,1487845803,"201051344000469","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,618036.9,618036.9,27260,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845810,1654133.00
02/23/2017 05:30,2,0.000,ALERT,210.57,297.26,59.986,1487845803,"201051344000646","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,612833.6,612833.6,27173,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845812,1654134.00
02/23/2017 05:30,2,0.000,ALERT,210.57,297.87,59.938,1487845803,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,884160.9,884160.9,26594,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845814,1654135.00
02/23/2017 05:30,2,0.000,ALERT,210.80,297.87,59.949,1487845803,"201051344000585","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,623481.9,623481.9,27330,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845816,1654136.00
02/23/2017 05:30,2,0.000,ALERT,210.57,297.57,59.944,1487845803,"201051344001230","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,616319.7,616319.7,27023,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845817,1654137.00
02/23/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1487845803,"201051344000582","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,608192.4,608192.4,27208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845819,1654138.00
02/23/2017 05:30,2,0.000,ALERT,210.35,297.26,59.944,1487845803,"201051344000955","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,623805.7,623805.7,27140,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845821,1654139.00
02/23/2017 05:30,2,0.000,ALERT,210.80,297.57,59.928,1487845803,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,727733.9,727733.9,27534,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845823,1654140.00
02/23/2017 05:30,2,0.000,ALERT,211.48,299.67,59.970,1487845803,"201051344000579","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,633596.4,633596.4,27119,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845825,1654141.00
02/23/2017 05:30,2,0.000,ALERT,210.57,297.87,59.949,1487845803,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,620215.6,620215.6,27227,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845826,1654142.00
02/23/2017 05:30,2,0.000,ALERT,210.80,297.26,59.949,1487845803,"201051344000438","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,621316.6,621316.6,27215,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845828,1654143.00
02/23/2017 05:30,2,0.000,ALERT,211.03,296.66,59.959,1487845803,"201051344000417","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,601528.8,601528.8,27448,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845830,1654144.00
02/23/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1487845803,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,875521.3,875521.3,26645,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845832,1654145.00
02/23/2017 05:30,2,0.000,ALERT,211.48,298.47,59.944,1487845803,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,933316.5,933316.5,26744,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845834,1654146.00
02/23/2017 05:30,2,0.000,ALERT,211.48,299.97,59.965,1487845803,"201051344000868","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,616418.2,616418.2,27285,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845836,1654147.00
02/23/2017 05:30,2,0.000,ALERT,211.03,299.67,59.917,1487845803,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,924482.2,924482.2,26852,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845837,1654148.00
02/23/2017 05:30,2,0.000,ALERT,211.48,299.07,59.928,1487845803,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,574911.1,574911.1,27323,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845839,1654149.00
02/23/2017 05:30,2,0.000,ALERT,210.80,296.66,59.938,1487845803,"201051344001025","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,621070.0,621070.0,27401,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845841,1654150.00
02/23/2017 05:30,2,0.000,ALERT,211.48,299.37,59.949,1487845803,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,626728.3,626728.3,26947,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845843,1654151.00
02/23/2017 05:30,2,0.000,ALERT,212.16,299.37,59.949,1487845803,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,626458.3,626458.3,26796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845844,1654152.00
02/23/2017 05:30,2,0.000,ALERT,211.48,297.87,59.949,1487845803,"201051344000685","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,621219.3,621219.3,27095,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845846,1654153.00
02/23/2017 05:30,2,0.000,ALERT,211.03,296.96,59.901,1487845803,"201051344000917","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,618491.9,618491.9,27075,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845848,1654154.00
02/23/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1487845803,"201051344001145","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,625104.0,625104.0,26941,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845850,1654155.00
02/23/2017 05:30,2,0.000,ALERT,211.03,296.66,59.954,1487845803,"201051344000651","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,616085.2,616085.2,27272,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845852,1654156.00
02/23/2017 05:30,2,0.000,ALERT,210.57,298.47,59.938,1487845803,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,839467.4,839467.4,26860,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845853,1654157.00
02/23/2017 05:30,2,0.000,ALERT,211.70,297.57,59.944,1487845803,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,728526.8,728526.8,27434,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845855,1654158.00
02/23/2017 05:30,2,0.000,ALERT,210.57,297.26,59.944,1487845803,"201051344001135","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,611462.3,611462.3,27324,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845857,1654159.00
02/23/2017 05:30,2,0.000,ALERT,211.25,299.97,59.949,1487845803,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,628600.3,628600.3,27196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845859,1654160.00
02/23/2017 05:30,2,0.000,ALERT,211.03,297.26,59.912,1487845803,"201051344001203","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,619673.1,619673.1,27336,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845861,1654161.00
02/23/2017 05:30,2,0.000,ALERT,210.80,299.07,59.944,1487845803,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,856672.3,856672.3,26772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845862,1654162.00
02/23/2017 05:30,2,0.000,ALERT,211.70,298.47,59.944,1487845803,"201051344000867","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,615222.1,615222.1,27340,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845864,1654163.00
02/23/2017 05:30,2,0.000,ALERT,210.80,297.26,59.954,1487845803,"201051344001093","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,617277.4,617277.4,27175,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845866,1654164.00
02/23/2017 05:30,2,0.000,ALERT,211.25,299.37,59.954,1487845803,"201051344000900","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,634650.2,634650.2,26704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845868,1654165.00
02/23/2017 05:30,2,0.000,ALERT,211.70,298.77,59.949,1487845803,"201051344000648","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,624133.2,624133.2,26790,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845869,1654166.00
02/23/2017 05:30,2,0.000,ALERT,211.48,299.67,59.954,1487845803,"201051344000569","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,636191.6,636191.6,26685,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845871,1654167.00
02/23/2017 05:30,2,0.000,ALERT,211.48,299.37,59.938,1487845803,"201051344000983","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,627617.3,627617.3,26884,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845873,1654168.00
02/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1487845803,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,615802.6,615802.6,27222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845875,1654169.00
02/23/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1487845803,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,626990.5,626990.5,26765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487845877,1654170.00
02/23/2017 05:30,2,0.000,ALERT,211.03,297.57,59.954,1487845803,"274151322000087","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,828346.6,828346.6,27106,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487845879,1654171.00
02/23/2017 05:45,2,0.000,ALERT,211.48,297.87,60.002,1487846703,"201051344000645","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,626235.0,626235.0,26802,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846705,1654172.00
02/23/2017 05:45,2,0.000,ALERT,210.35,297.57,59.996,1487846703,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,855001.6,855001.6,26818,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846707,1654173.00
02/23/2017 05:45,2,0.000,ALERT,211.48,298.47,60.002,1487846703,"201051344000633","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,615039.2,615039.2,27306,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846709,1654174.00
02/23/2017 05:45,2,0.000,ALERT,211.03,298.77,60.002,1487846703,"201051344000469","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,618036.9,618036.9,27262,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846711,1654175.00
02/23/2017 05:45,2,0.000,ALERT,210.12,297.26,60.018,1487846703,"201051344000646","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,612833.6,612833.6,27175,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846713,1654176.00
02/23/2017 05:45,2,0.000,ALERT,210.12,297.87,59.996,1487846703,"274151322000052","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,884160.9,884160.9,26596,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846714,1654177.00
02/23/2017 05:45,2,0.000,ALERT,210.35,297.57,60.002,1487846703,"201051344000585","219011344069620",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,623481.9,623481.9,27332,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846716,1654178.00
02/23/2017 05:45,2,0.000,ALERT,210.35,297.57,60.002,1487846703,"201051344001230","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,616319.7,616319.7,27025,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846718,1654179.00
02/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.996,1487846703,"201051344000582","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,608192.4,608192.4,27210,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846720,1654180.00
02/23/2017 05:45,2,0.000,ALERT,209.90,297.26,59.991,1487846703,"201051344000955","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,623805.7,623805.7,27142,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846721,1654181.00
02/23/2017 05:45,2,0.000,ALERT,210.12,296.66,60.002,1487846703,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,727733.9,727733.9,27536,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846723,1654182.00
02/23/2017 05:45,2,0.000,ALERT,211.03,298.47,60.002,1487846703,"201051344000579","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,633596.4,633596.4,27121,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846725,1654183.00
02/23/2017 05:45,2,0.000,ALERT,210.12,297.87,60.034,1487846703,"201051344000890","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,620215.6,620215.6,27229,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846727,1654184.00
02/23/2017 05:45,2,0.000,ALERT,210.35,296.96,59.986,1487846703,"201051344000438","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,621316.6,621316.6,27217,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846729,1654185.00
02/23/2017 05:45,2,0.000,ALERT,210.35,296.66,59.996,1487846703,"201051344000417","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,601528.8,601528.8,27450,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846730,1654186.00
02/23/2017 05:45,2,0.000,ALERT,210.35,297.57,59.991,1487846703,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,875521.3,875521.3,26647,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846732,1654187.00
02/23/2017 05:45,2,0.000,ALERT,210.80,296.66,59.986,1487846703,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,933316.5,933316.5,26746,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846734,1654188.00
02/23/2017 05:45,2,0.000,ALERT,210.80,298.77,59.996,1487846703,"201051344000868","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,616418.2,616418.2,27287,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846736,1654189.00
02/23/2017 05:45,2,0.000,ALERT,210.12,297.87,59.981,1487846703,"274151322000095","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,924482.2,924482.2,26854,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846738,1654190.00
02/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.986,1487846703,"201051344000988","219011344069620",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,574911.1,574911.1,27325,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846740,1654191.00
02/23/2017 05:45,2,0.000,ALERT,210.12,296.36,59.991,1487846703,"201051344001025","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,621070.0,621070.0,27403,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846741,1654192.00
02/23/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1487846703,"201051344000458","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,626728.3,626728.3,26949,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846743,1654193.00
02/23/2017 05:45,2,0.000,ALERT,211.93,298.77,60.002,1487846703,"201051344000853","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,626458.3,626458.3,26798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846745,1654194.00
02/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.986,1487846703,"201051344000685","219011344069620",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,621219.3,621219.3,27097,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846747,1654195.00
02/23/2017 05:45,2,0.000,ALERT,211.03,297.26,60.002,1487846703,"201051344000917","219011344069620",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,618491.9,618491.9,27077,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846748,1654196.00
02/23/2017 05:45,2,0.000,ALERT,211.03,298.17,59.986,1487846703,"201051344001145","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,625104.0,625104.0,26943,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846750,1654197.00
02/23/2017 05:45,2,0.000,ALERT,210.80,297.26,60.018,1487846703,"201051344000651","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,616085.2,616085.2,27274,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846752,1654198.00
02/23/2017 05:45,2,0.000,ALERT,210.12,297.87,59.996,1487846703,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,839467.4,839467.4,26862,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846754,1654199.00
02/23/2017 05:45,2,0.000,ALERT,211.25,296.96,59.975,1487846703,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,728526.8,728526.8,27436,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846756,1654200.00
02/23/2017 05:45,2,0.000,ALERT,210.35,297.87,59.986,1487846703,"201051344001135","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,611462.3,611462.3,27326,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846757,1654201.00
02/23/2017 05:45,2,0.000,ALERT,211.03,299.37,59.928,1487846703,"201051344000594","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,628600.3,628600.3,27198,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846759,1654202.00
02/23/2017 05:45,2,0.000,ALERT,210.57,297.26,59.975,1487846703,"201051344001203","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,619673.1,619673.1,27338,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846761,1654203.00
02/23/2017 05:45,2,0.000,ALERT,210.35,298.17,59.970,1487846703,"274151322000054","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,856672.3,856672.3,26774,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846763,1654204.00
02/23/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1487846703,"201051344000867","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,615222.1,615222.1,27342,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487846765,1654205.00
02/23/2017 05:45,2,0.000,ALERT,210.57,297.57,59.975,1487846703,"201051344001093","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,617277.4,617277.4,27177,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846766,1654206.00
02/23/2017 05:45,2,0.000,ALERT,211.25,298.77,59.970,1487846703,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,634650.2,634650.2,26706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846768,1654207.00
02/23/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1487846703,"201051344000648","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,624133.2,624133.2,26792,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846770,1654208.00
02/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.981,1487846703,"201051344000569","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,636191.6,636191.6,26687,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846772,1654209.00
02/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.970,1487846703,"201051344000983","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,627617.3,627617.3,26886,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846774,1654210.00
02/23/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1487846703,"201051344001158","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,615802.6,615802.6,27224,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846776,1654211.00
02/23/2017 05:45,2,0.000,ALERT,211.48,298.77,59.970,1487846703,"201051344000576","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,626990.5,626990.5,26767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846777,1654212.00
02/23/2017 05:45,2,0.000,ALERT,210.57,296.36,59.975,1487846703,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,828346.6,828346.6,27108,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487846779,1654213.00
02/23/2017 06:00,2,0.000,ALERT,211.93,298.77,59.949,1487847603,"201051344000645","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,626235.0,626235.0,26804,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847605,1654214.00
02/23/2017 06:00,2,0.000,ALERT,210.57,297.57,59.944,1487847603,"274151322000085","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,855001.6,855001.6,26820,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847607,1654215.00
02/23/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1487847603,"201051344000633","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,615039.2,615039.2,27308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847609,1654216.00
02/23/2017 06:00,2,0.000,ALERT,211.48,298.77,59.938,1487847603,"201051344000469","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,618036.9,618036.9,27264,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847610,1654217.00
02/23/2017 06:00,2,0.000,ALERT,210.12,296.96,59.965,1487847603,"201051344000646","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,612833.6,612833.6,27177,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847612,1654218.00
02/23/2017 06:00,2,0.000,ALERT,210.12,296.96,59.975,1487847603,"274151322000052","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,884160.9,884160.9,26598,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847614,1654219.00
02/23/2017 06:00,2,0.000,ALERT,210.57,297.57,59.970,1487847603,"201051344000585","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,623481.9,623481.9,27334,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847616,1654220.00
