ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 06:00,2,0.000,ALERT,210.12,297.26,59.981,1487847603,"201051344001230","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,616319.7,616319.7,27027,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847618,1654221.00
02/23/2017 06:00,2,0.000,ALERT,210.80,297.87,59.970,1487847603,"201051344000582","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,608192.4,608192.4,27212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847619,1654222.00
02/23/2017 06:00,2,0.000,ALERT,209.90,297.26,60.002,1487847603,"201051344000955","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,623805.7,623805.7,27144,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847621,1654223.00
02/23/2017 06:00,2,0.000,ALERT,210.35,296.96,59.981,1487847603,"274151322000094","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,727733.9,727733.9,27538,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847623,1654224.00
02/23/2017 06:00,2,0.000,ALERT,211.25,299.07,59.981,1487847603,"201051344000579","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,633596.4,633596.4,27123,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847625,1654225.00
02/23/2017 06:00,2,0.000,ALERT,210.12,297.57,59.981,1487847603,"201051344000890","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,620215.6,620215.6,27231,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847627,1654226.00
02/23/2017 06:00,2,0.000,ALERT,210.35,296.96,59.981,1487847603,"201051344000438","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,621316.6,621316.6,27219,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847628,1654227.00
02/23/2017 06:00,2,0.000,ALERT,210.35,296.66,59.975,1487847603,"201051344000417","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,601528.8,601528.8,27452,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847630,1654228.00
02/23/2017 06:00,2,0.000,ALERT,210.57,297.87,59.933,1487847603,"274151322000083","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,875521.3,875521.3,26649,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847632,1654229.00
02/23/2017 06:00,2,0.000,ALERT,211.25,297.87,59.975,1487847603,"274151322000076","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,933316.5,933316.5,26748,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847634,1654230.00
02/23/2017 06:00,2,0.000,ALERT,211.03,299.07,59.928,1487847603,"201051344000868","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,616418.2,616418.2,27289,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847636,1654231.00
02/23/2017 06:00,2,0.000,ALERT,210.35,298.47,59.965,1487847603,"274151322000095","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,924482.2,924482.2,26856,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847638,1654232.00
02/23/2017 06:00,2,0.000,ALERT,211.03,298.17,59.981,1487847603,"201051344000988","219011344069620",0.00,2.00,0,293.66,300.57,0.0,0.0,0.000,574911.1,574911.1,27327,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847639,1654233.00
02/23/2017 06:00,2,0.000,ALERT,210.12,296.36,59.986,1487847603,"201051344001025","219011344069620",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,621070.0,621070.0,27405,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847641,1654234.00
02/23/2017 06:00,2,0.000,ALERT,211.25,298.47,59.959,1487847603,"201051344000458","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,626728.3,626728.3,26951,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847643,1654235.00
02/23/2017 06:00,2,0.000,ALERT,211.70,298.17,59.975,1487847603,"201051344000853","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,626458.3,626458.3,26800,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847645,1654236.00
02/23/2017 06:00,2,0.000,ALERT,210.57,296.96,59.970,1487847603,"201051344000685","219011344069620",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,621219.3,621219.3,27099,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847646,1654237.00
02/23/2017 06:00,2,0.000,ALERT,210.35,296.36,59.959,1487847603,"201051344000917","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,618491.9,618491.9,27079,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847648,1654238.00
02/23/2017 06:00,2,0.000,ALERT,210.35,296.96,59.965,1487847603,"201051344001145","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,625104.0,625104.0,26945,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847650,1654239.00
02/23/2017 06:00,2,0.000,ALERT,210.12,296.06,60.012,1487847603,"201051344000651","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,616085.2,616085.2,27276,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847652,1654240.00
02/23/2017 06:00,2,0.000,ALERT,209.44,296.36,59.954,1487847603,"274151322000088","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,839467.4,839467.4,26864,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847654,1654241.00
02/23/2017 06:00,2,0.000,ALERT,210.80,296.36,59.959,1487847603,"274151322000068","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,728526.8,728526.8,27438,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847656,1654242.00
02/23/2017 06:00,2,0.000,ALERT,209.67,296.66,59.965,1487847603,"201051344001135","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,611462.3,611462.3,27328,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847657,1654243.00
02/23/2017 06:00,2,0.000,ALERT,210.80,298.47,59.954,1487847603,"201051344000594","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,628600.3,628600.3,27200,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847659,1654244.00
02/23/2017 06:00,2,0.000,ALERT,210.12,296.66,59.938,1487847603,"201051344001203","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,619673.1,619673.1,27340,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847661,1654245.00
02/23/2017 06:00,2,0.000,ALERT,209.90,297.57,59.954,1487847603,"274151322000054","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,856672.3,856672.3,26776,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847663,1654246.00
02/23/2017 06:00,2,0.000,ALERT,211.25,297.26,59.965,1487847603,"201051344000867","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,615222.1,615222.1,27344,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847665,1654247.00
02/23/2017 06:00,2,0.000,ALERT,210.12,296.96,59.970,1487847603,"201051344001093","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,617277.4,617277.4,27179,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847666,1654248.00
02/23/2017 06:00,2,0.000,ALERT,211.03,298.17,59.965,1487847603,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,634650.2,634650.2,26708,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847668,1654249.00
02/23/2017 06:00,2,0.000,ALERT,211.03,296.96,59.959,1487847603,"201051344000648","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,624133.2,624133.2,26794,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847670,1654250.00
02/23/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1487847603,"201051344000569","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,636191.6,636191.6,26689,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847672,1654251.00
02/23/2017 06:00,2,0.000,ALERT,211.03,298.17,59.965,1487847603,"201051344000983","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,627617.3,627617.3,26888,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847674,1654252.00
02/23/2017 06:00,2,0.000,ALERT,211.25,297.87,59.959,1487847603,"201051344001158","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,615802.6,615802.6,27226,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847676,1654253.00
02/23/2017 06:00,2,0.000,ALERT,211.70,298.77,59.954,1487847603,"201051344000576","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,626990.5,626990.5,26769,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487847677,1654254.00
02/23/2017 06:00,2,0.000,ALERT,210.35,296.66,59.965,1487847603,"274151322000087","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,828346.6,828346.6,27110,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487847679,1654255.00
02/23/2017 06:15,2,0.000,ALERT,211.70,298.47,59.981,1487848503,"201051344000645","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,626235.0,626235.0,26806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848505,1654256.00
02/23/2017 06:15,2,0.000,ALERT,209.90,296.96,60.012,1487848503,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,855001.6,855001.6,26822,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848507,1654257.00
02/23/2017 06:15,2,0.000,ALERT,211.70,298.17,59.970,1487848503,"201051344000633","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,615039.2,615039.2,27310,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848508,1654258.00
02/23/2017 06:15,2,0.000,ALERT,211.25,298.47,59.981,1487848503,"201051344000469","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,618036.9,618036.9,27266,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848510,1654259.00
02/23/2017 06:15,2,0.000,ALERT,209.90,296.66,59.981,1487848503,"201051344000646","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,612833.6,612833.6,27179,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848512,1654260.00
02/23/2017 06:15,2,0.000,ALERT,209.90,296.36,59.975,1487848503,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,884160.9,884160.9,26600,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848514,1654261.00
02/23/2017 06:15,2,0.000,ALERT,210.35,296.96,59.975,1487848503,"201051344000585","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,623481.9,623481.9,27336,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848516,1654262.00
02/23/2017 06:15,2,0.000,ALERT,210.12,296.96,59.981,1487848503,"201051344001230","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,616319.7,616319.7,27029,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848517,1654263.00
02/23/2017 06:15,2,0.000,ALERT,210.57,297.57,59.975,1487848503,"201051344000582","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,608192.4,608192.4,27214,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848519,1654264.00
02/23/2017 06:15,2,0.000,ALERT,209.90,296.66,60.012,1487848503,"201051344000955","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,623805.7,623805.7,27146,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848521,1654265.00
02/23/2017 06:15,2,0.000,ALERT,210.35,296.66,59.981,1487848503,"274151322000094","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,727733.9,727733.9,27540,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848523,1654266.00
02/23/2017 06:15,2,0.000,ALERT,211.25,299.07,59.970,1487848503,"201051344000579","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,633596.4,633596.4,27125,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848525,1654267.00
02/23/2017 06:15,2,0.000,ALERT,210.12,297.26,59.970,1487848503,"201051344000890","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,620215.6,620215.6,27233,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848526,1654268.00
02/23/2017 06:15,2,0.000,ALERT,210.12,296.66,59.981,1487848503,"201051344000438","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,621316.6,621316.6,27221,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848528,1654269.00
02/23/2017 06:15,2,0.000,ALERT,210.35,296.06,59.981,1487848503,"201051344000417","219011344069620",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,601528.8,601528.8,27454,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848530,1654270.00
02/23/2017 06:15,2,0.000,ALERT,210.12,296.66,59.975,1487848503,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,875521.3,875521.3,26651,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848532,1654271.00
02/23/2017 06:15,2,0.000,ALERT,210.80,296.96,59.975,1487848503,"274151322000076","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,933316.5,933316.5,26750,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848534,1654272.00
02/23/2017 06:15,2,0.000,ALERT,210.80,298.77,59.975,1487848503,"201051344000868","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,616418.2,616418.2,27291,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848535,1654273.00
02/23/2017 06:15,2,0.000,ALERT,210.12,297.87,59.928,1487848503,"274151322000095","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,924482.2,924482.2,26858,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848537,1654274.00
02/23/2017 06:15,2,0.000,ALERT,211.03,298.17,59.938,1487848503,"201051344000988","219011344069620",0.00,2.00,0,293.66,300.57,0.0,0.0,0.000,574911.1,574911.1,27329,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848539,1654275.00
02/23/2017 06:15,2,0.000,ALERT,209.90,295.76,59.981,1487848503,"201051344001025","219011344069620",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,621070.0,621070.0,27407,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848541,1654276.00
02/23/2017 06:15,2,0.000,ALERT,210.80,298.17,59.981,1487848503,"201051344000458","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,626728.3,626728.3,26953,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848543,1654277.00
02/23/2017 06:15,2,0.000,ALERT,211.48,298.47,60.007,1487848503,"201051344000853","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,626458.3,626458.3,26802,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848544,1654278.00
02/23/2017 06:15,2,0.000,ALERT,210.57,296.66,59.944,1487848503,"201051344000685","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,621219.3,621219.3,27101,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848546,1654279.00
02/23/2017 06:15,2,0.000,ALERT,210.12,296.06,59.975,1487848503,"201051344000917","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,618491.9,618491.9,27081,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848548,1654280.00
02/23/2017 06:15,2,0.000,ALERT,210.35,296.66,60.007,1487848503,"201051344001145","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,625104.0,625104.0,26947,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848550,1654281.00
02/23/2017 06:15,2,0.000,ALERT,210.12,295.76,59.981,1487848503,"201051344000651","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,616085.2,616085.2,27278,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848552,1654282.00
02/23/2017 06:15,2,0.000,ALERT,209.67,296.36,59.970,1487848503,"274151322000088","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,839467.4,839467.4,26866,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848553,1654283.00
02/23/2017 06:15,2,0.000,ALERT,210.80,296.06,59.970,1487848503,"274151322000068","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,728526.8,728526.8,27440,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848555,1654284.00
02/23/2017 06:15,2,0.000,ALERT,209.67,296.36,59.996,1487848503,"201051344001135","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,611462.3,611462.3,27330,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848557,1654285.00
02/23/2017 06:15,2,0.000,ALERT,210.80,298.77,59.975,1487848503,"201051344000594","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,628600.3,628600.3,27202,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848559,1654286.00
02/23/2017 06:15,2,0.000,ALERT,210.12,296.36,59.975,1487848503,"201051344001203","219011344069620",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,619673.1,619673.1,27342,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848561,1654287.00
02/23/2017 06:15,2,0.000,ALERT,209.90,296.96,59.965,1487848503,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,856672.3,856672.3,26778,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848562,1654288.00
02/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.996,1487848503,"201051344000867","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,615222.1,615222.1,27346,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848564,1654289.00
02/23/2017 06:15,2,0.000,ALERT,210.12,296.66,59.970,1487848503,"201051344001093","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,617277.4,617277.4,27181,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848566,1654290.00
02/23/2017 06:15,2,0.000,ALERT,211.03,298.47,59.975,1487848503,"201051344000900","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,634650.2,634650.2,26710,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848568,1654291.00
02/23/2017 06:15,2,0.000,ALERT,211.25,297.57,59.949,1487848503,"201051344000648","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,624133.2,624133.2,26796,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848569,1654292.00
02/23/2017 06:15,2,0.000,ALERT,211.03,299.07,59.970,1487848503,"201051344000569","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,636191.6,636191.6,26691,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848571,1654293.00
02/23/2017 06:15,2,0.000,ALERT,211.03,298.47,59.975,1487848503,"201051344000983","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,627617.3,627617.3,26890,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487848573,1654294.00
02/23/2017 06:15,2,0.000,ALERT,211.03,298.17,59.959,1487848503,"201051344001158","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,615802.6,615802.6,27228,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848575,1654295.00
02/23/2017 06:15,2,0.000,ALERT,211.48,298.47,59.970,1487848503,"201051344000576","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,626990.5,626990.5,26771,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848577,1654296.00
02/23/2017 06:15,2,0.000,ALERT,210.35,296.06,59.996,1487848503,"274151322000087","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,828346.6,828346.6,27112,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487848579,1654297.00
02/23/2017 06:30,2,0.000,ALERT,211.70,299.07,59.986,1487849403,"201051344000645","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,626235.0,626235.0,26808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849405,1654298.00
02/23/2017 06:30,2,0.000,ALERT,210.35,297.26,59.949,1487849403,"274151322000085","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,855001.6,855001.6,26824,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849407,1654299.00
02/23/2017 06:30,2,0.000,ALERT,211.93,298.77,59.954,1487849403,"201051344000633","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,615039.2,615039.2,27312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849408,1654300.00
02/23/2017 06:30,2,0.000,ALERT,211.48,299.07,59.954,1487849403,"201051344000469","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,618036.9,618036.9,27268,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849410,1654301.00
02/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.986,1487849403,"201051344000646","219011344069620",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,612833.6,612833.6,27181,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849412,1654302.00
02/23/2017 06:30,2,0.000,ALERT,210.12,298.17,59.959,1487849403,"274151322000052","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,884160.9,884160.9,26602,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849414,1654303.00
02/23/2017 06:30,2,0.000,ALERT,211.25,298.17,60.007,1487849403,"201051344000585","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,623481.9,623481.9,27338,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849416,1654304.00
02/23/2017 06:30,2,0.000,ALERT,211.03,298.17,59.954,1487849403,"201051344001230","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,616319.7,616319.7,27031,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849417,1654305.00
02/23/2017 06:30,2,0.000,ALERT,211.70,299.07,59.959,1487849403,"201051344000582","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,608192.4,608192.4,27216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849419,1654306.00
02/23/2017 06:30,2,0.000,ALERT,210.80,297.87,60.002,1487849403,"201051344000955","219011344069620",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,623805.7,623805.7,27148,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849421,1654307.00
02/23/2017 06:30,2,0.000,ALERT,210.35,296.96,59.944,1487849403,"274151322000094","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,727733.9,727733.9,27542,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849423,1654308.00
02/23/2017 06:30,2,0.000,ALERT,211.48,299.97,59.959,1487849403,"201051344000579","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,633596.4,633596.4,27127,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849424,1654309.00
02/23/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1487849403,"201051344000890","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,620215.6,620215.6,27235,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849426,1654310.00
02/23/2017 06:30,2,0.000,ALERT,211.25,298.17,59.986,1487849403,"201051344000438","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,621316.6,621316.6,27223,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849428,1654311.00
02/23/2017 06:30,2,0.000,ALERT,211.25,297.57,59.970,1487849403,"201051344000417","219011344069620",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,601528.8,601528.8,27456,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849430,1654312.00
02/23/2017 06:30,2,0.000,ALERT,210.35,297.57,59.938,1487849403,"274151322000083","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,875521.3,875521.3,26653,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849432,1654313.00
02/23/2017 06:30,2,0.000,ALERT,210.80,297.87,59.954,1487849403,"274151322000076","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,933316.5,933316.5,26752,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849434,1654314.00
02/23/2017 06:30,2,0.000,ALERT,211.25,299.67,59.954,1487849403,"201051344000868","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,616418.2,616418.2,27293,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849436,1654315.00
02/23/2017 06:30,2,0.000,ALERT,210.35,298.47,59.954,1487849403,"274151322000095","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,924482.2,924482.2,26860,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849438,1654316.00
02/23/2017 06:30,2,0.000,ALERT,211.25,299.07,59.986,1487849403,"201051344000988","219011344069620",0.00,1.50,0,293.96,300.87,0.0,0.0,0.000,574911.1,574911.1,27331,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849439,1654317.00
02/23/2017 06:30,2,0.000,ALERT,211.03,297.26,59.954,1487849403,"201051344001025","219011344069620",0.00,0.50,0,293.96,300.87,0.0,0.0,0.000,621070.0,621070.0,27409,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849441,1654318.00
02/23/2017 06:30,2,0.000,ALERT,211.25,299.07,59.944,1487849403,"201051344000458","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,626728.3,626728.3,26955,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849443,1654319.00
02/23/2017 06:30,2,0.000,ALERT,212.16,299.37,59.954,1487849403,"201051344000853","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,626458.3,626458.3,26804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849445,1654320.00
02/23/2017 06:30,2,0.000,ALERT,211.48,298.17,59.954,1487849403,"201051344000685","219011344069620",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,621219.3,621219.3,27103,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849447,1654321.00
02/23/2017 06:30,2,0.000,ALERT,211.48,297.57,59.944,1487849403,"201051344000917","219011344069620",0.00,2.50,0,293.36,299.67,0.0,0.0,0.000,618491.9,618491.9,27083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849448,1654322.00
02/23/2017 06:30,2,0.000,ALERT,211.48,298.17,59.949,1487849403,"201051344001145","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,625104.0,625104.0,26949,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849450,1654323.00
02/23/2017 06:30,2,0.000,ALERT,211.25,297.57,59.949,1487849403,"201051344000651","219011344069620",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,616085.2,616085.2,27280,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849452,1654324.00
02/23/2017 06:30,2,0.000,ALERT,209.90,297.26,59.928,1487849403,"274151322000088","219011344069620",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,839467.4,839467.4,26868,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849454,1654325.00
02/23/2017 06:30,2,0.000,ALERT,210.80,296.66,59.949,1487849403,"274151322000068","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,728526.8,728526.8,27442,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849455,1654326.00
02/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.944,1487849403,"201051344001135","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,611462.3,611462.3,27332,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849457,1654327.00
02/23/2017 06:30,2,0.000,ALERT,211.25,299.67,59.949,1487849403,"201051344000594","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,628600.3,628600.3,27204,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849459,1654328.00
02/23/2017 06:30,2,0.000,ALERT,211.25,297.87,59.938,1487849403,"201051344001203","219011344069620",0.00,0.50,0,294.26,302.07,0.0,0.0,0.000,619673.1,619673.1,27344,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849461,1654329.00
02/23/2017 06:30,2,0.000,ALERT,209.90,297.87,59.938,1487849403,"274151322000054","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,856672.3,856672.3,26780,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849463,1654330.00
02/23/2017 06:30,2,0.000,ALERT,211.70,298.77,59.917,1487849403,"201051344000867","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,615222.1,615222.1,27348,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849464,1654331.00
02/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.949,1487849403,"201051344001093","219011344069620",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,617277.4,617277.4,27183,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849466,1654332.00
02/23/2017 06:30,2,0.000,ALERT,211.48,299.37,59.949,1487849403,"201051344000900","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,634650.2,634650.2,26712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849468,1654333.00
02/23/2017 06:30,2,0.000,ALERT,211.70,298.77,59.949,1487849403,"201051344000648","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,624133.2,624133.2,26798,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849470,1654334.00
02/23/2017 06:30,2,0.000,ALERT,211.48,299.67,59.944,1487849403,"201051344000569","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,636191.6,636191.6,26693,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849472,1654335.00
02/23/2017 06:30,2,0.000,ALERT,211.48,299.37,59.949,1487849403,"201051344000983","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,627617.3,627617.3,26892,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849473,1654336.00
02/23/2017 06:30,2,0.000,ALERT,211.48,298.77,59.949,1487849403,"201051344001158","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,615802.6,615802.6,27230,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487849475,1654337.00
02/23/2017 06:30,2,0.000,ALERT,211.93,299.67,59.981,1487849403,"201051344000576","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,626990.5,626990.5,26773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849477,1654338.00
02/23/2017 06:30,2,0.000,ALERT,210.35,296.36,59.933,1487849403,"274151322000087","219011344069620",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,828346.6,828346.6,27114,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487849479,1654339.00
02/23/2017 06:45,2,0.000,ALERT,211.70,298.77,59.986,1487850303,"201051344000645","219011344069620",0.00,1.50,0,296.96,310.49,0.0,0.0,0.000,626235.0,626235.0,26810,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850305,1654340.00
02/23/2017 06:45,2,0.000,ALERT,210.12,296.06,59.917,1487850303,"274151322000085","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,855001.6,855001.6,26826,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850307,1654341.00
02/23/2017 06:45,2,0.000,ALERT,211.70,298.47,59.933,1487850303,"201051344000633","219011344069620",0.00,0.50,0,295.46,311.99,0.0,0.0,0.000,615039.2,615039.2,27314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850308,1654342.00
02/23/2017 06:45,2,0.000,ALERT,211.25,298.77,59.959,1487850303,"201051344000469","219011344069620",0.00,0.00,0,296.06,309.89,0.0,0.0,0.000,618036.9,618036.9,27270,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850310,1654343.00
02/23/2017 06:45,2,0.000,ALERT,210.57,297.87,59.981,1487850303,"201051344000646","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,612833.6,612833.6,27183,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850312,1654344.00
02/23/2017 06:45,2,0.000,ALERT,210.12,297.26,59.970,1487850303,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,884160.9,884160.9,26604,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850314,1654345.00
02/23/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1487850303,"201051344000585","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,623481.9,623481.9,27340,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850316,1654346.00
02/23/2017 06:45,2,0.000,ALERT,210.57,297.87,59.970,1487850303,"201051344001230","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,616319.7,616319.7,27033,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850317,1654347.00
02/23/2017 06:45,2,0.000,ALERT,211.25,298.47,59.975,1487850303,"201051344000582","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,608192.4,608192.4,27218,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850319,1654348.00
02/23/2017 06:45,2,0.000,ALERT,210.35,297.57,59.975,1487850303,"201051344000955","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,623805.7,623805.7,27150,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850321,1654349.00
02/23/2017 06:45,2,0.000,ALERT,210.12,296.06,59.959,1487850303,"274151322000094","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,727733.9,727733.9,27544,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850323,1654350.00
02/23/2017 06:45,2,0.000,ALERT,211.03,299.37,59.959,1487850303,"201051344000579","219011344069620",0.00,1.00,0,297.57,310.49,0.0,0.0,0.000,633596.4,633596.4,27129,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850325,1654351.00
02/23/2017 06:45,2,0.000,ALERT,210.57,297.87,59.991,1487850303,"201051344000890","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,620215.6,620215.6,27237,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850326,1654352.00
02/23/2017 06:45,2,0.000,ALERT,210.80,297.57,59.996,1487850303,"201051344000438","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,621316.6,621316.6,27225,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850328,1654353.00
02/23/2017 06:45,2,0.000,ALERT,210.80,297.26,59.991,1487850303,"201051344000417","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,601528.8,601528.8,27458,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850330,1654354.00
02/23/2017 06:45,2,0.000,ALERT,210.35,296.66,59.996,1487850303,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,875521.3,875521.3,26655,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850332,1654355.00
02/23/2017 06:45,2,0.000,ALERT,211.03,296.66,59.996,1487850303,"274151322000076","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,933316.5,933316.5,26754,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850334,1654356.00
02/23/2017 06:45,2,0.000,ALERT,211.03,299.67,60.012,1487850303,"201051344000868","219011344069620",0.00,0.50,0,297.57,312.29,0.0,0.0,0.000,616418.2,616418.2,27295,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850335,1654357.00
02/23/2017 06:45,2,0.000,ALERT,210.35,297.87,59.996,1487850303,"274151322000095","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,924482.2,924482.2,26862,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850337,1654358.00
02/23/2017 06:45,2,0.000,ALERT,211.25,299.07,59.996,1487850303,"201051344000988","219011344069620",0.00,1.00,0,294.56,309.59,0.0,0.0,0.000,574911.1,574911.1,27333,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850339,1654359.00
02/23/2017 06:45,2,0.000,ALERT,210.57,296.96,60.023,1487850303,"201051344001025","219011344069620",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,621070.0,621070.0,27411,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850341,1654360.00
02/23/2017 06:45,2,0.000,ALERT,211.25,299.07,60.007,1487850303,"201051344000458","219011344069620",0.00,2.50,0,296.96,310.19,0.0,0.0,0.000,626728.3,626728.3,26957,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850343,1654361.00
02/23/2017 06:45,2,0.000,ALERT,211.70,299.07,60.002,1487850303,"201051344000853","219011344069620",0.00,0.50,0,296.96,310.19,0.0,0.0,0.000,626458.3,626458.3,26806,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850344,1654362.00
02/23/2017 06:45,2,0.000,ALERT,211.03,297.57,59.991,1487850303,"201051344000685","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,621219.3,621219.3,27105,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850346,1654363.00
02/23/2017 06:45,2,0.000,ALERT,211.03,297.57,60.002,1487850303,"201051344000917","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,618491.9,618491.9,27085,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850348,1654364.00
02/23/2017 06:45,2,0.000,ALERT,211.25,298.17,60.007,1487850303,"201051344001145","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,625104.0,625104.0,26951,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850350,1654365.00
