ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 06:45,2,0.000,ALERT,210.80,296.96,60.034,1487850303,"201051344000651","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,616085.2,616085.2,27282,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850352,1654366.00
02/23/2017 06:45,2,0.000,ALERT,209.67,296.66,59.996,1487850303,"274151322000088","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,839467.4,839467.4,26870,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850353,1654367.00
02/23/2017 06:45,2,0.000,ALERT,210.80,296.36,59.981,1487850303,"274151322000068","219011344069620",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,728526.8,728526.8,27444,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850355,1654368.00
02/23/2017 06:45,2,0.000,ALERT,210.57,297.57,59.996,1487850303,"201051344001135","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,611462.3,611462.3,27334,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850357,1654369.00
02/23/2017 06:45,2,0.000,ALERT,211.03,299.67,60.002,1487850303,"201051344000594","219011344069620",0.00,1.00,0,296.66,312.89,0.0,0.0,0.000,628600.3,628600.3,27206,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850359,1654370.00
02/23/2017 06:45,2,0.000,ALERT,211.03,297.57,60.034,1487850303,"201051344001203","219011344069620",0.00,0.50,0,295.76,302.68,0.0,0.0,0.000,619673.1,619673.1,27346,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850360,1654371.00
02/23/2017 06:45,2,0.000,ALERT,209.90,296.66,59.996,1487850303,"274151322000054","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,856672.3,856672.3,26782,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850362,1654372.00
02/23/2017 06:45,2,0.000,ALERT,211.48,298.47,59.996,1487850303,"201051344000867","219011344069620",0.00,2.00,0,296.36,311.39,0.0,0.0,0.000,615222.1,615222.1,27350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850364,1654373.00
02/23/2017 06:45,2,0.000,ALERT,210.80,297.87,59.991,1487850303,"201051344001093","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,617277.4,617277.4,27185,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850366,1654374.00
02/23/2017 06:45,2,0.000,ALERT,211.03,299.37,60.018,1487850303,"201051344000900","219011344069620",0.00,1.00,0,296.36,310.49,0.0,0.0,0.000,634650.2,634650.2,26714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850368,1654375.00
02/23/2017 06:45,2,0.000,ALERT,211.48,299.07,60.002,1487850303,"201051344000648","219011344069620",0.00,0.00,0,296.36,310.49,0.0,0.0,0.000,624133.2,624133.2,26800,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850369,1654376.00
02/23/2017 06:45,2,0.000,ALERT,211.25,300.27,60.012,1487850303,"201051344000569","219011344069620",0.00,1.00,0,297.57,310.79,0.0,0.0,0.000,636191.6,636191.6,26695,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850371,1654377.00
02/23/2017 06:45,2,0.000,ALERT,211.25,299.67,60.002,1487850303,"201051344000983","219011344069620",0.00,1.00,0,297.26,310.19,0.0,0.0,0.000,627617.3,627617.3,26894,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487850373,1654378.00
02/23/2017 06:45,2,0.000,ALERT,211.48,299.37,60.002,1487850303,"201051344001158","219011344069620",0.00,0.00,0,296.36,309.59,0.0,0.0,0.000,615802.6,615802.6,27232,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850375,1654379.00
02/23/2017 06:45,2,0.000,ALERT,211.70,299.67,60.012,1487850303,"201051344000576","219011344069620",0.00,1.00,0,297.26,311.09,0.0,0.0,0.000,626990.5,626990.5,26775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850377,1654380.00
02/23/2017 06:45,2,0.000,ALERT,210.35,296.06,59.991,1487850303,"274151322000087","219011344069620",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,828346.6,828346.6,27116,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487850378,1654381.00
02/23/2017 07:00,2,0.000,ALERT,211.70,298.77,59.933,1487851203,"201051344000645","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,626235.0,626235.0,26812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851205,1654382.00
02/23/2017 07:00,2,0.000,ALERT,209.90,296.06,59.938,1487851203,"274151322000085","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,855001.6,855001.6,26828,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851207,1654383.00
02/23/2017 07:00,2,0.000,ALERT,211.93,299.07,59.938,1487851203,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,615039.2,615039.2,27316,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851209,1654384.00
02/23/2017 07:00,2,0.000,ALERT,211.48,299.07,59.965,1487851203,"201051344000469","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,618036.9,618036.9,27272,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851211,1654385.00
02/23/2017 07:00,2,0.000,ALERT,210.12,296.66,59.938,1487851203,"201051344000646","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,612833.6,612833.6,27185,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851213,1654386.00
02/23/2017 07:00,2,0.000,ALERT,209.44,295.46,59.944,1487851203,"274151322000052","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,884160.9,884160.9,26606,0,0,0,L,1151911521,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851214,1654387.00
02/23/2017 07:00,2,0.000,ALERT,210.57,297.26,59.949,1487851203,"201051344000585","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,623481.9,623481.9,27342,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851216,1654388.00
02/23/2017 07:00,2,0.000,ALERT,210.35,297.26,59.986,1487851203,"201051344001230","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,616319.7,616319.7,27035,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851218,1654389.00
02/23/2017 07:00,2,0.000,ALERT,210.80,297.57,59.912,1487851203,"201051344000582","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,608192.4,608192.4,27220,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851220,1654390.00
02/23/2017 07:00,2,0.000,ALERT,210.12,296.96,59.949,1487851203,"201051344000955","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,623805.7,623805.7,27152,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851222,1654391.00
02/23/2017 07:00,2,0.000,ALERT,209.90,295.46,59.944,1487851203,"274151322000094","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,727733.9,727733.9,27546,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851223,1654392.00
02/23/2017 07:00,2,0.000,ALERT,211.48,299.37,59.944,1487851203,"201051344000579","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,633596.4,633596.4,27131,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851225,1654393.00
02/23/2017 07:00,2,0.000,ALERT,210.35,297.26,59.944,1487851203,"201051344000890","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,620215.6,620215.6,27239,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851227,1654394.00
02/23/2017 07:00,2,0.000,ALERT,210.80,297.26,59.949,1487851203,"201051344000438","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,621316.6,621316.6,27227,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851229,1654395.00
02/23/2017 07:00,2,0.000,ALERT,210.35,296.06,59.959,1487851203,"201051344000417","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,601528.8,601528.8,27460,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851231,1654396.00
02/23/2017 07:00,2,0.000,ALERT,209.90,296.66,59.981,1487851203,"274151322000083","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,875521.3,875521.3,26657,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851232,1654397.00
02/23/2017 07:00,2,0.000,ALERT,210.57,296.66,59.938,1487851203,"274151322000076","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,933316.5,933316.5,26756,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851234,1654398.00
02/23/2017 07:00,2,0.000,ALERT,211.25,299.67,59.944,1487851203,"201051344000868","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,616418.2,616418.2,27297,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851236,1654399.00
02/23/2017 07:00,2,0.000,ALERT,209.67,296.96,59.933,1487851203,"274151322000095","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,924482.2,924482.2,26864,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851238,1654400.00
02/23/2017 07:00,2,0.000,ALERT,211.03,298.77,59.944,1487851203,"201051344000988","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,574911.1,574911.1,27335,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851240,1654401.00
02/23/2017 07:00,2,0.000,ALERT,210.35,296.06,59.933,1487851203,"201051344001025","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,621070.0,621070.0,27413,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851241,1654402.00
02/23/2017 07:00,2,0.000,ALERT,211.03,298.77,59.933,1487851203,"201051344000458","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,626728.3,626728.3,26959,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851243,1654403.00
02/23/2017 07:00,2,0.000,ALERT,211.70,298.77,59.938,1487851203,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,626458.3,626458.3,26808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851245,1654404.00
02/23/2017 07:00,2,0.000,ALERT,210.57,296.66,59.938,1487851203,"201051344000685","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,621219.3,621219.3,27107,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851247,1654405.00
02/23/2017 07:00,2,0.000,ALERT,210.57,296.36,59.944,1487851203,"201051344000917","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,618491.9,618491.9,27087,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851249,1654406.00
02/23/2017 07:00,2,0.000,ALERT,210.57,296.66,59.949,1487851203,"201051344001145","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,625104.0,625104.0,26953,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851251,1654407.00
02/23/2017 07:00,2,0.000,ALERT,210.35,296.06,59.949,1487851203,"201051344000651","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,616085.2,616085.2,27284,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851252,1654408.00
02/23/2017 07:00,2,0.000,ALERT,209.44,295.76,59.933,1487851203,"274151322000088","219011344069620",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,839467.4,839467.4,26872,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851254,1654409.00
02/23/2017 07:00,2,0.000,ALERT,210.35,294.86,59.917,1487851203,"274151322000068","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,728526.8,728526.8,27446,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851256,1654410.00
02/23/2017 07:00,2,0.000,ALERT,209.90,296.66,59.891,1487851203,"201051344001135","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,611462.3,611462.3,27336,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851258,1654411.00
02/23/2017 07:00,2,0.000,ALERT,210.80,299.37,59.917,1487851203,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,628600.3,628600.3,27208,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851259,1654412.00
02/23/2017 07:00,2,0.000,ALERT,210.35,296.36,59.928,1487851203,"201051344001203","219011344069620",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,619673.1,619673.1,27348,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851261,1654413.00
02/23/2017 07:00,2,0.000,ALERT,209.44,296.06,59.928,1487851203,"274151322000054","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,856672.3,856672.3,26784,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851263,1654414.00
02/23/2017 07:00,2,0.000,ALERT,211.25,297.87,59.928,1487851203,"201051344000867","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,615222.1,615222.1,27352,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851265,1654415.00
02/23/2017 07:00,2,0.000,ALERT,210.35,296.66,59.944,1487851203,"201051344001093","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,617277.4,617277.4,27187,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851267,1654416.00
02/23/2017 07:00,2,0.000,ALERT,211.03,298.77,59.938,1487851203,"201051344000900","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,634650.2,634650.2,26716,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851268,1654417.00
02/23/2017 07:00,2,0.000,ALERT,211.25,297.87,59.944,1487851203,"201051344000648","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,624133.2,624133.2,26802,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487851270,1654418.00
02/23/2017 07:00,2,0.000,ALERT,211.03,299.07,59.965,1487851203,"201051344000569","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,636191.6,636191.6,26697,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851272,1654419.00
02/23/2017 07:00,2,0.000,ALERT,211.03,298.77,59.944,1487851203,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,627617.3,627617.3,26896,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851274,1654420.00
02/23/2017 07:00,2,0.000,ALERT,211.25,298.47,59.944,1487851203,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,615802.6,615802.6,27234,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851276,1654421.00
02/23/2017 07:00,2,0.000,ALERT,211.70,299.37,59.981,1487851203,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,626990.5,626990.5,26777,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851278,1654422.00
02/23/2017 07:00,2,0.000,ALERT,209.67,294.86,59.901,1487851203,"274151322000087","219011344069620",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,828346.6,828346.6,27118,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487851279,1654423.00
02/23/2017 07:15,2,0.000,ALERT,211.93,299.07,59.954,1487852103,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,626235.0,626235.0,26814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852105,1654424.00
02/23/2017 07:15,2,0.000,ALERT,210.12,296.36,59.954,1487852103,"274151322000085","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,855001.6,855001.6,26830,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852107,1654425.00
02/23/2017 07:15,2,0.000,ALERT,211.93,298.77,59.959,1487852103,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,615039.2,615039.2,27318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852108,1654426.00
02/23/2017 07:15,2,0.000,ALERT,211.48,298.77,59.954,1487852103,"201051344000469","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,618036.9,618036.9,27274,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852110,1654427.00
02/23/2017 07:15,2,0.000,ALERT,210.35,296.96,59.975,1487852103,"201051344000646","219011344069620",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,612833.6,612833.6,27187,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852112,1654428.00
02/23/2017 07:15,2,0.000,ALERT,209.90,297.26,59.949,1487852103,"274151322000052","219011344069620",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,884160.9,884160.9,26608,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852114,1654429.00
02/23/2017 07:15,2,0.000,ALERT,210.80,297.26,59.970,1487852103,"201051344000585","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,623481.9,623481.9,27344,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852116,1654430.00
02/23/2017 07:15,2,0.000,ALERT,210.57,297.26,59.965,1487852103,"201051344001230","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,616319.7,616319.7,27037,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852118,1654431.00
02/23/2017 07:15,2,0.000,ALERT,211.03,297.57,59.922,1487852103,"201051344000582","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,608192.4,608192.4,27222,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852119,1654432.00
02/23/2017 07:15,2,0.000,ALERT,210.35,296.96,59.954,1487852103,"201051344000955","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,623805.7,623805.7,27154,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852121,1654433.00
02/23/2017 07:15,2,0.000,ALERT,210.12,295.16,59.949,1487852103,"274151322000094","219011344069620",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,727733.9,727733.9,27548,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852123,1654434.00
02/23/2017 07:15,2,0.000,ALERT,211.48,299.37,59.954,1487852103,"201051344000579","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,633596.4,633596.4,27133,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852125,1654435.00
02/23/2017 07:15,2,0.000,ALERT,210.35,297.26,59.954,1487852103,"201051344000890","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,620215.6,620215.6,27241,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852126,1654436.00
02/23/2017 07:15,2,0.000,ALERT,210.80,296.96,59.970,1487852103,"201051344000438","219011344069620",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,621316.6,621316.6,27229,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852128,1654437.00
02/23/2017 07:15,2,0.000,ALERT,211.03,296.66,59.959,1487852103,"201051344000417","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,601528.8,601528.8,27462,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852130,1654438.00
02/23/2017 07:15,2,0.000,ALERT,210.12,296.06,59.944,1487852103,"274151322000083","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,875521.3,875521.3,26659,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852132,1654439.00
02/23/2017 07:15,2,0.000,ALERT,210.80,296.36,59.954,1487852103,"274151322000076","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,933316.5,933316.5,26758,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852134,1654440.00
02/23/2017 07:15,2,0.000,ALERT,211.25,299.37,59.959,1487852103,"201051344000868","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,616418.2,616418.2,27299,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852136,1654441.00
02/23/2017 07:15,2,0.000,ALERT,210.12,296.96,59.949,1487852103,"274151322000095","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,924482.2,924482.2,26866,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852138,1654442.00
02/23/2017 07:15,2,0.000,ALERT,211.03,298.17,59.954,1487852103,"201051344000988","219011344069620",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,574911.1,574911.1,27337,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852140,1654443.00
02/23/2017 07:15,2,0.000,ALERT,210.35,296.06,59.970,1487852103,"201051344001025","219011344069620",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,621070.0,621070.0,27415,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852142,1654444.00
02/23/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1487852103,"201051344000458","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,626728.3,626728.3,26961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852143,1654445.00
02/23/2017 07:15,2,0.000,ALERT,211.70,298.47,59.965,1487852103,"201051344000853","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,626458.3,626458.3,26810,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852145,1654446.00
02/23/2017 07:15,2,0.000,ALERT,211.03,297.26,59.965,1487852103,"201051344000685","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,621219.3,621219.3,27109,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852147,1654447.00
02/23/2017 07:15,2,0.000,ALERT,210.80,296.66,59.959,1487852103,"201051344000917","219011344069620",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,618491.9,618491.9,27089,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852149,1654448.00
02/23/2017 07:15,2,0.000,ALERT,210.80,296.96,59.944,1487852103,"201051344001145","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,625104.0,625104.0,26955,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852151,1654449.00
02/23/2017 07:15,2,0.000,ALERT,210.57,296.06,59.959,1487852103,"201051344000651","219011344069620",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,616085.2,616085.2,27286,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852152,1654450.00
02/23/2017 07:15,2,0.000,ALERT,209.67,296.06,59.954,1487852103,"274151322000088","219011344069620",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,839467.4,839467.4,26874,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852154,1654451.00
02/23/2017 07:15,2,0.000,ALERT,210.80,295.46,59.922,1487852103,"274151322000068","219011344069620",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,728526.8,728526.8,27448,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852156,1654452.00
02/23/2017 07:15,2,0.000,ALERT,210.57,296.96,59.970,1487852103,"201051344001135","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,611462.3,611462.3,27338,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852158,1654453.00
02/23/2017 07:15,2,0.000,ALERT,211.03,299.37,59.944,1487852103,"201051344000594","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,628600.3,628600.3,27210,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852160,1654454.00
02/23/2017 07:15,2,0.000,ALERT,210.80,296.66,59.949,1487852103,"201051344001203","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,619673.1,619673.1,27350,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852161,1654455.00
02/23/2017 07:15,2,0.000,ALERT,209.67,296.66,59.959,1487852103,"274151322000054","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,856672.3,856672.3,26786,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852163,1654456.00
02/23/2017 07:15,2,0.000,ALERT,211.70,298.47,59.944,1487852103,"201051344000867","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,615222.1,615222.1,27354,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852165,1654457.00
02/23/2017 07:15,2,0.000,ALERT,210.57,296.96,60.012,1487852103,"201051344001093","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,617277.4,617277.4,27189,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852167,1654458.00
02/23/2017 07:15,2,0.000,ALERT,211.25,299.07,59.965,1487852103,"201051344000900","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,634650.2,634650.2,26718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852169,1654459.00
02/23/2017 07:15,2,0.000,ALERT,211.48,297.87,59.970,1487852103,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,624133.2,624133.2,26804,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852170,1654460.00
02/23/2017 07:15,2,0.000,ALERT,211.48,299.37,59.975,1487852103,"201051344000569","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,636191.6,636191.6,26699,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852172,1654461.00
02/23/2017 07:15,2,0.000,ALERT,211.48,299.07,59.981,1487852103,"201051344000983","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,627617.3,627617.3,26898,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852174,1654462.00
02/23/2017 07:15,2,0.000,ALERT,211.48,298.77,59.975,1487852103,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,615802.6,615802.6,27236,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487852176,1654463.00
02/23/2017 07:15,2,0.000,ALERT,211.93,299.37,59.981,1487852103,"201051344000576","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,626990.5,626990.5,26779,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852178,1654464.00
02/23/2017 07:15,2,0.000,ALERT,210.12,295.76,59.975,1487852103,"274151322000087","219011344069620",0.00,2.00,0,292.46,297.26,0.0,0.0,0.000,828346.6,828346.6,27120,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487852179,1654465.00
02/23/2017 07:30,2,0.000,ALERT,211.93,299.07,60.007,1487853004,"201051344000645","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,626235.0,626235.0,26816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853006,1654466.00
02/23/2017 07:30,2,0.000,ALERT,210.12,296.66,59.975,1487853004,"274151322000085","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,855001.6,855001.6,26832,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853007,1654467.00
02/23/2017 07:30,2,0.000,ALERT,212.16,299.07,59.975,1487853004,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,615039.2,615039.2,27320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853009,1654468.00
02/23/2017 07:30,2,0.000,ALERT,211.70,299.37,59.981,1487853004,"201051344000469","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,618036.9,618036.9,27276,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853011,1654469.00
02/23/2017 07:30,2,0.000,ALERT,209.90,295.46,59.981,1487853004,"201051344000646","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,612833.6,612833.6,27189,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853013,1654470.00
02/23/2017 07:30,2,0.000,ALERT,209.90,297.26,59.933,1487853004,"274151322000052","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,884160.9,884160.9,26610,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853015,1654471.00
02/23/2017 07:30,2,0.000,ALERT,210.35,295.76,59.981,1487853004,"201051344000585","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,623481.9,623481.9,27346,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853016,1654472.00
02/23/2017 07:30,2,0.000,ALERT,210.35,296.06,59.981,1487853004,"201051344001230","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,616319.7,616319.7,27039,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853018,1654473.00
02/23/2017 07:30,2,0.000,ALERT,210.80,296.36,59.928,1487853004,"201051344000582","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,608192.4,608192.4,27224,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853020,1654474.00
02/23/2017 07:30,2,0.000,ALERT,209.90,295.76,59.944,1487853004,"201051344000955","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,623805.7,623805.7,27156,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853022,1654475.00
02/23/2017 07:30,2,0.000,ALERT,210.35,296.66,59.975,1487853004,"274151322000094","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,727733.9,727733.9,27550,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853024,1654476.00
02/23/2017 07:30,2,0.000,ALERT,211.25,299.37,59.975,1487853004,"201051344000579","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,633596.4,633596.4,27135,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853025,1654477.00
02/23/2017 07:30,2,0.000,ALERT,210.12,296.36,59.975,1487853004,"201051344000890","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,620215.6,620215.6,27243,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853027,1654478.00
02/23/2017 07:30,2,0.000,ALERT,210.35,295.46,59.975,1487853004,"201051344000438","219011344069620",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,621316.6,621316.6,27231,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853029,1654479.00
02/23/2017 07:30,2,0.000,ALERT,210.35,294.86,59.970,1487853004,"201051344000417","219011344069620",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,601528.8,601528.8,27464,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853031,1654480.00
02/23/2017 07:30,2,0.000,ALERT,210.35,297.26,59.938,1487853004,"274151322000083","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,875521.3,875521.3,26661,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853032,1654481.00
02/23/2017 07:30,2,0.000,ALERT,210.80,296.96,59.928,1487853004,"274151322000076","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,933316.5,933316.5,26760,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853034,1654482.00
02/23/2017 07:30,2,0.000,ALERT,211.48,299.67,59.975,1487853004,"201051344000868","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,616418.2,616418.2,27301,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853036,1654483.00
02/23/2017 07:30,2,0.000,ALERT,210.35,298.17,59.965,1487853004,"274151322000095","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,924482.2,924482.2,26868,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853038,1654484.00
02/23/2017 07:30,2,0.000,ALERT,211.48,299.37,59.922,1487853004,"201051344000988","219011344069620",0.00,0.50,0,293.96,300.57,0.0,0.0,0.000,574911.1,574911.1,27339,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853040,1654485.00
02/23/2017 07:30,2,0.000,ALERT,210.12,295.16,59.949,1487853004,"201051344001025","219011344069620",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,621070.0,621070.0,27417,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853042,1654486.00
02/23/2017 07:30,2,0.000,ALERT,211.48,299.37,59.970,1487853004,"201051344000458","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,626728.3,626728.3,26963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853043,1654487.00
02/23/2017 07:30,2,0.000,ALERT,212.16,299.07,59.965,1487853004,"201051344000853","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,626458.3,626458.3,26812,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853045,1654488.00
02/23/2017 07:30,2,0.000,ALERT,210.80,296.06,59.922,1487853004,"201051344000685","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,621219.3,621219.3,27111,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853047,1654489.00
02/23/2017 07:30,2,0.000,ALERT,210.80,295.76,59.981,1487853004,"201051344000917","219011344069620",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,618491.9,618491.9,27091,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853049,1654490.00
02/23/2017 07:30,2,0.000,ALERT,210.80,296.06,59.991,1487853004,"201051344001145","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,625104.0,625104.0,26957,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853051,1654491.00
02/23/2017 07:30,2,0.000,ALERT,210.57,295.16,59.975,1487853004,"201051344000651","219011344069620",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,616085.2,616085.2,27288,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853052,1654492.00
02/23/2017 07:30,2,0.000,ALERT,210.12,296.36,59.970,1487853004,"274151322000088","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,839467.4,839467.4,26876,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853054,1654493.00
02/23/2017 07:30,2,0.000,ALERT,211.03,296.06,59.970,1487853004,"274151322000068","219011344069620",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,728526.8,728526.8,27450,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853056,1654494.00
02/23/2017 07:30,2,0.000,ALERT,210.12,295.76,59.949,1487853004,"201051344001135","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,611462.3,611462.3,27340,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853058,1654495.00
02/23/2017 07:30,2,0.000,ALERT,211.25,299.97,59.975,1487853004,"201051344000594","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,628600.3,628600.3,27212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853060,1654496.00
02/23/2017 07:30,2,0.000,ALERT,210.57,295.16,59.965,1487853004,"201051344001203","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,619673.1,619673.1,27352,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853061,1654497.00
02/23/2017 07:30,2,0.000,ALERT,210.35,297.87,60.007,1487853004,"274151322000054","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,856672.3,856672.3,26788,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853063,1654498.00
02/23/2017 07:30,2,0.000,ALERT,211.93,299.07,59.981,1487853004,"201051344000867","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,615222.1,615222.1,27356,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853065,1654499.00
02/23/2017 07:30,2,0.000,ALERT,210.35,295.76,59.975,1487853004,"201051344001093","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,617277.4,617277.4,27191,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853067,1654500.00
02/23/2017 07:30,2,0.000,ALERT,211.48,299.37,59.981,1487853004,"201051344000900","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,634650.2,634650.2,26720,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853068,1654501.00
02/23/2017 07:30,2,0.000,ALERT,211.70,298.47,60.007,1487853004,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,624133.2,624133.2,26806,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853070,1654502.00
02/23/2017 07:30,2,0.000,ALERT,211.70,299.97,59.991,1487853004,"201051344000569","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,636191.6,636191.6,26701,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853072,1654503.00
02/23/2017 07:30,2,0.000,ALERT,211.48,299.37,60.023,1487853004,"201051344000983","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,627617.3,627617.3,26900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853074,1654504.00
02/23/2017 07:30,2,0.000,ALERT,211.48,299.07,60.002,1487853004,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,615802.6,615802.6,27238,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853076,1654505.00
02/23/2017 07:30,2,0.000,ALERT,211.93,299.67,59.949,1487853004,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,626990.5,626990.5,26781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853077,1654506.00
02/23/2017 07:30,2,0.000,ALERT,210.35,295.76,59.965,1487853004,"274151322000087","219011344069620",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,828346.6,828346.6,27122,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853079,1654507.00
02/23/2017 07:45,2,0.000,ALERT,212.61,299.97,59.970,1487853903,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,626235.0,626235.0,26818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853905,1654508.00
02/23/2017 07:45,2,0.000,ALERT,210.80,296.66,59.981,1487853903,"274151322000085","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,855001.6,855001.6,26834,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853907,1654509.00
02/23/2017 07:45,2,0.000,ALERT,212.83,299.97,59.981,1487853903,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,615039.2,615039.2,27322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853908,1654510.00
