ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 07:45,2,0.000,ALERT,212.16,299.97,59.975,1487853903,"201051344000469","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,618036.9,618036.9,27278,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853910,1654511.00
02/23/2017 07:45,2,0.000,ALERT,211.03,297.57,59.975,1487853903,"201051344000646","219011344069620",0.00,-1.00,0,293.06,299.07,0.0,0.0,0.000,612833.6,612833.6,27191,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853912,1654512.00
02/23/2017 07:45,2,0.000,ALERT,210.57,296.66,59.965,1487853903,"274151322000052","219011344069620",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,884160.9,884160.9,26612,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853914,1654513.00
02/23/2017 07:45,2,0.000,ALERT,211.25,297.87,59.975,1487853903,"201051344000585","219011344069620",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,623481.9,623481.9,27348,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853915,1654514.00
02/23/2017 07:45,2,0.000,ALERT,211.03,298.17,59.959,1487853903,"201051344001230","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,616319.7,616319.7,27041,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853918,1654515.00
02/23/2017 07:45,2,0.000,ALERT,211.70,298.77,59.975,1487853903,"201051344000582","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,608192.4,608192.4,27226,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853919,1654516.00
02/23/2017 07:45,2,0.000,ALERT,210.80,297.57,59.975,1487853903,"201051344000955","219011344069620",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,623805.7,623805.7,27158,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853921,1654517.00
02/23/2017 07:45,2,0.000,ALERT,210.80,296.66,59.959,1487853903,"274151322000094","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,727733.9,727733.9,27552,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853923,1654518.00
02/23/2017 07:45,2,0.000,ALERT,212.16,300.87,59.959,1487853903,"201051344000579","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,633596.4,633596.4,27137,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853925,1654519.00
02/23/2017 07:45,2,0.000,ALERT,211.03,298.17,60.002,1487853903,"201051344000890","219011344069620",0.00,0.00,0,293.96,300.27,0.0,0.0,0.000,620215.6,620215.6,27245,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853926,1654520.00
02/23/2017 07:45,2,0.000,ALERT,211.25,297.57,59.981,1487853903,"201051344000438","219011344069620",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,621316.6,621316.6,27233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853928,1654521.00
02/23/2017 07:45,2,0.000,ALERT,211.25,296.96,59.975,1487853903,"201051344000417","219011344069620",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,601528.8,601528.8,27466,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853930,1654522.00
02/23/2017 07:45,2,0.000,ALERT,210.80,297.57,59.965,1487853903,"274151322000083","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,875521.3,875521.3,26663,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853932,1654523.00
02/23/2017 07:45,2,0.000,ALERT,211.48,297.26,59.970,1487853903,"274151322000076","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,933316.5,933316.5,26762,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853934,1654524.00
02/23/2017 07:45,2,0.000,ALERT,212.16,300.87,59.970,1487853903,"201051344000868","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,616418.2,616418.2,27303,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853936,1654525.00
02/23/2017 07:45,2,0.000,ALERT,210.57,297.57,59.965,1487853903,"274151322000095","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,924482.2,924482.2,26870,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487853937,1654526.00
02/23/2017 07:45,2,0.000,ALERT,211.93,299.67,59.949,1487853903,"201051344000988","219011344069620",0.00,0.50,0,294.86,301.77,0.0,0.0,0.000,574911.1,574911.1,27341,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853939,1654527.00
02/23/2017 07:45,2,0.000,ALERT,211.25,296.96,59.981,1487853903,"201051344001025","219011344069620",0.00,-1.00,0,293.36,299.67,0.0,0.0,0.000,621070.0,621070.0,27419,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853941,1654528.00
02/23/2017 07:45,2,0.000,ALERT,211.70,299.67,59.970,1487853903,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,626728.3,626728.3,26965,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853943,1654529.00
02/23/2017 07:45,2,0.000,ALERT,212.61,299.97,59.981,1487853903,"201051344000853","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,626458.3,626458.3,26814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853945,1654530.00
02/23/2017 07:45,2,0.000,ALERT,211.48,297.87,59.970,1487853903,"201051344000685","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,621219.3,621219.3,27113,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853946,1654531.00
02/23/2017 07:45,2,0.000,ALERT,211.25,296.96,59.970,1487853903,"201051344000917","219011344069620",0.00,1.00,0,292.76,298.47,0.0,0.0,0.000,618491.9,618491.9,27093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853948,1654532.00
02/23/2017 07:45,2,0.000,ALERT,211.48,297.87,59.975,1487853903,"201051344001145","219011344069620",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,625104.0,625104.0,26959,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853950,1654533.00
02/23/2017 07:45,2,0.000,ALERT,211.25,296.96,59.970,1487853903,"201051344000651","219011344069620",0.00,-1.50,0,293.36,298.77,0.0,0.0,0.000,616085.2,616085.2,27290,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853952,1654534.00
02/23/2017 07:45,2,0.000,ALERT,210.35,296.66,59.970,1487853903,"274151322000088","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,839467.4,839467.4,26878,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853954,1654535.00
02/23/2017 07:45,2,0.000,ALERT,211.25,296.66,59.970,1487853903,"274151322000068","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,728526.8,728526.8,27452,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853955,1654536.00
02/23/2017 07:45,2,0.000,ALERT,211.03,297.87,59.970,1487853903,"201051344001135","219011344069620",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,611462.3,611462.3,27342,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853957,1654537.00
02/23/2017 07:45,2,0.000,ALERT,211.70,300.57,59.922,1487853903,"201051344000594","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,628600.3,628600.3,27214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853959,1654538.00
02/23/2017 07:45,2,0.000,ALERT,211.25,297.26,59.949,1487853903,"201051344001203","219011344069620",0.00,-0.50,0,293.36,300.87,0.0,0.0,0.000,619673.1,619673.1,27354,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853961,1654539.00
02/23/2017 07:45,2,0.000,ALERT,210.35,297.26,59.933,1487853903,"274151322000054","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,856672.3,856672.3,26790,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853962,1654540.00
02/23/2017 07:45,2,0.000,ALERT,212.16,299.37,59.928,1487853903,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,615222.1,615222.1,27358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853964,1654541.00
02/23/2017 07:45,2,0.000,ALERT,211.25,297.87,59.981,1487853903,"201051344001093","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,617277.4,617277.4,27193,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853966,1654542.00
02/23/2017 07:45,2,0.000,ALERT,211.93,299.97,59.949,1487853903,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,634650.2,634650.2,26722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853968,1654543.00
02/23/2017 07:45,2,0.000,ALERT,212.16,299.07,59.986,1487853903,"201051344000648","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,624133.2,624133.2,26808,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853970,1654544.00
02/23/2017 07:45,2,0.000,ALERT,212.16,300.57,59.975,1487853903,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,636191.6,636191.6,26703,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853972,1654545.00
02/23/2017 07:45,2,0.000,ALERT,211.93,300.27,59.970,1487853903,"201051344000983","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,627617.3,627617.3,26902,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853973,1654546.00
02/23/2017 07:45,2,0.000,ALERT,211.93,299.37,59.975,1487853903,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,615802.6,615802.6,27240,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853975,1654547.00
02/23/2017 07:45,2,0.000,ALERT,212.38,300.27,59.981,1487853903,"201051344000576","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,626990.5,626990.5,26783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853977,1654548.00
02/23/2017 07:45,2,0.000,ALERT,210.80,296.06,59.928,1487853903,"274151322000087","219011344069620",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,828346.6,828346.6,27124,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487853979,1654549.00
02/23/2017 08:00,2,0.000,ALERT,211.93,298.17,60.002,1487854803,"201051344000645","219011344069620",0.00,1.00,0,296.66,304.48,0.0,0.0,0.000,626235.0,626235.0,26820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854805,1654550.00
02/23/2017 08:00,2,0.000,ALERT,210.57,296.66,59.938,1487854803,"274151322000085","219011344069620",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,855001.6,855001.6,26836,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854807,1654551.00
02/23/2017 08:00,2,0.000,ALERT,212.16,298.17,60.002,1487854803,"201051344000633","219011344069620",0.00,0.00,0,295.16,303.88,0.0,0.0,0.000,615039.2,615039.2,27324,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854809,1654552.00
02/23/2017 08:00,2,0.000,ALERT,211.70,298.17,59.928,1487854803,"201051344000469","219011344069620",0.00,-0.50,0,295.76,303.88,0.0,0.0,0.000,618036.9,618036.9,27280,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854811,1654553.00
02/23/2017 08:00,2,0.000,ALERT,211.03,297.26,60.007,1487854803,"201051344000646","219011344069620",0.00,-1.00,0,294.56,302.37,0.0,0.0,0.000,612833.6,612833.6,27193,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854812,1654554.00
02/23/2017 08:00,2,0.078,ALERT,210.12,296.66,59.970,1487854803,"274151322000052","219011344069620",16.64,0.00,0,293.66,299.67,1.3,0.0,0.000,884160.9,884160.9,26614,0,0,0,L,1151911521,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487854814,1654555.00
02/23/2017 08:00,2,0.000,ALERT,211.48,297.87,59.959,1487854803,"201051344000585","219011344069620",0.00,0.00,0,294.56,302.07,0.0,0.0,0.000,623481.9,623481.9,27350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854816,1654556.00
02/23/2017 08:00,2,0.000,ALERT,211.25,297.87,59.970,1487854803,"201051344001230","219011344069620",0.00,-0.50,0,295.16,302.68,0.0,0.0,0.000,616319.7,616319.7,27043,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854818,1654557.00
02/23/2017 08:00,2,0.000,ALERT,211.70,298.47,59.970,1487854803,"201051344000582","219011344069620",0.00,-1.00,0,295.76,302.98,0.0,0.0,0.000,608192.4,608192.4,27228,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854820,1654558.00
02/23/2017 08:00,2,0.000,ALERT,211.03,297.57,59.975,1487854803,"201051344000955","219011344069620",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,623805.7,623805.7,27160,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854821,1654559.00
02/23/2017 08:00,2,0.000,ALERT,210.57,295.76,59.970,1487854803,"274151322000094","219011344069620",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,727733.9,727733.9,27554,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854823,1654560.00
02/23/2017 08:00,2,0.000,ALERT,211.48,299.37,59.975,1487854803,"201051344000579","219011344069620",0.00,0.00,0,297.26,305.08,0.0,0.0,0.000,633596.4,633596.4,27139,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854825,1654561.00
02/23/2017 08:00,2,0.000,ALERT,211.03,297.87,59.975,1487854803,"201051344000890","219011344069620",0.00,0.00,0,295.46,302.68,0.0,0.0,0.000,620215.6,620215.6,27247,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854827,1654562.00
02/23/2017 08:00,2,0.000,ALERT,211.48,297.57,59.965,1487854803,"201051344000438","219011344069620",0.00,-1.00,0,294.86,302.07,0.0,0.0,0.000,621316.6,621316.6,27235,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854829,1654563.00
02/23/2017 08:00,2,0.000,ALERT,211.48,296.96,59.986,1487854803,"201051344000417","219011344069620",0.00,-0.50,0,294.56,301.77,0.0,0.0,0.000,601528.8,601528.8,27468,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854830,1654564.00
02/23/2017 08:00,2,0.020,ALERT,210.80,296.66,59.981,1487854803,"274151322000083","219011344069620",29.72,0.00,0,294.26,299.37,0.0,0.0,0.000,875521.3,875521.3,26665,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487854832,1654565.00
02/23/2017 08:00,2,0.018,ALERT,211.03,296.36,59.975,1487854803,"274151322000076","219011344069620",30.97,0.00,0,293.96,299.67,0.0,0.0,0.000,933316.5,933316.5,26764,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487854834,1654566.00
02/23/2017 08:00,2,0.000,ALERT,211.70,299.07,59.986,1487854803,"201051344000868","219011344069620",0.00,0.00,0,297.26,305.68,0.0,0.0,0.000,616418.2,616418.2,27305,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854836,1654567.00
02/23/2017 08:00,2,0.012,ALERT,210.35,296.96,60.002,1487854803,"274151322000095","219011344069620",28.21,-0.50,0,294.86,299.97,0.0,0.0,0.000,924482.2,924482.2,26872,0,0,0,L,1151911521,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487854838,1654568.00
02/23/2017 08:00,2,0.000,ALERT,211.25,298.17,59.986,1487854803,"201051344000988","219011344069620",0.00,0.00,0,294.26,303.58,0.0,0.0,0.000,574911.1,574911.1,27343,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854839,1654569.00
02/23/2017 08:00,2,0.000,ALERT,211.03,296.66,59.981,1487854803,"201051344001025","219011344069620",0.00,-1.00,0,294.26,301.77,0.0,0.0,0.000,621070.0,621070.0,27421,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854841,1654570.00
02/23/2017 08:00,2,0.000,ALERT,211.70,298.47,59.991,1487854803,"201051344000458","219011344069620",0.00,2.00,0,296.66,305.08,0.0,0.0,0.000,626728.3,626728.3,26967,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854843,1654571.00
02/23/2017 08:00,2,0.000,ALERT,212.16,298.47,59.991,1487854803,"201051344000853","219011344069620",0.00,0.00,0,296.66,304.78,0.0,0.0,0.000,626458.3,626458.3,26816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854845,1654572.00
02/23/2017 08:00,2,0.000,ALERT,211.70,297.57,59.986,1487854803,"201051344000685","219011344069620",0.00,0.00,0,294.86,302.68,0.0,0.0,0.000,621219.3,621219.3,27115,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854847,1654573.00
02/23/2017 08:00,2,0.000,ALERT,211.25,296.96,59.981,1487854803,"201051344000917","219011344069620",0.00,1.00,0,293.66,301.47,0.0,0.0,0.000,618491.9,618491.9,27095,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854848,1654574.00
02/23/2017 08:00,2,0.000,ALERT,211.48,297.87,59.981,1487854803,"201051344001145","219011344069620",0.00,0.00,0,295.16,302.68,0.0,0.0,0.000,625104.0,625104.0,26961,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854850,1654575.00
02/23/2017 08:00,2,0.000,ALERT,211.25,296.96,59.996,1487854803,"201051344000651","219011344069620",0.00,-1.50,0,294.26,301.17,0.0,0.0,0.000,616085.2,616085.2,27292,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854852,1654576.00
02/23/2017 08:00,2,0.008,ALERT,209.90,296.66,59.975,1487854803,"274151322000088","219011344069620",29.42,0.50,0,293.66,298.77,0.0,0.0,0.000,839467.4,839467.4,26880,0,0,0,L,1151911521,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487854854,1654577.00
02/23/2017 08:00,2,0.006,ALERT,211.48,296.06,59.981,1487854803,"274151322000068","219011344069620",41.69,1.00,0,293.36,394.35,0.0,0.0,0.000,728526.8,728526.8,27454,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1487854856,1654578.00
02/23/2017 08:00,2,0.000,ALERT,211.03,297.57,59.986,1487854803,"201051344001135","219011344069620",0.00,-0.50,0,295.16,301.77,0.0,0.0,0.000,611462.3,611462.3,27344,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854857,1654579.00
02/23/2017 08:00,2,0.000,ALERT,211.48,299.07,59.986,1487854803,"201051344000594","219011344069620",0.00,0.00,0,296.66,304.78,0.0,0.0,0.000,628600.3,628600.3,27216,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854859,1654580.00
02/23/2017 08:00,2,0.000,ALERT,211.25,297.26,59.986,1487854803,"201051344001203","219011344069620",0.00,-0.50,0,294.56,302.98,0.0,0.0,0.000,619673.1,619673.1,27356,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854861,1654581.00
02/23/2017 08:00,2,0.014,ALERT,210.12,296.36,59.981,1487854803,"274151322000054","219011344069620",30.20,0.50,0,293.66,299.07,0.0,0.0,0.000,856672.3,856672.3,26792,0,0,0,L,1151911521,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487854863,1654582.00
02/23/2017 08:00,2,0.000,ALERT,211.93,297.87,59.981,1487854803,"201051344000867","219011344069620",0.00,1.00,0,296.06,305.08,0.0,0.0,0.000,615222.1,615222.1,27360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854865,1654583.00
02/23/2017 08:00,2,0.000,ALERT,211.25,297.57,60.028,1487854803,"201051344001093","219011344069620",0.00,1.00,0,294.86,301.77,0.0,0.0,0.000,617277.4,617277.4,27195,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854866,1654584.00
02/23/2017 08:00,2,0.000,ALERT,211.70,298.47,59.996,1487854803,"201051344000900","219011344069620",0.00,0.50,0,296.36,303.88,0.0,0.0,0.000,634650.2,634650.2,26724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854868,1654585.00
02/23/2017 08:00,2,0.000,ALERT,211.93,297.87,59.970,1487854803,"201051344000648","219011344069620",0.00,-0.50,0,295.76,304.78,0.0,0.0,0.000,624133.2,624133.2,26810,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854870,1654586.00
02/23/2017 08:00,2,0.000,ALERT,211.93,299.37,59.975,1487854803,"201051344000569","219011344069620",0.00,0.50,0,297.26,305.38,0.0,0.0,0.000,636191.6,636191.6,26705,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487854872,1654587.00
02/23/2017 08:00,2,0.000,ALERT,211.70,298.77,59.981,1487854803,"201051344000983","219011344069620",0.00,1.00,0,296.66,304.78,0.0,0.0,0.000,627617.3,627617.3,26904,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854874,1654588.00
02/23/2017 08:00,2,0.000,ALERT,211.93,298.77,59.970,1487854803,"201051344001158","219011344069620",0.00,-0.50,0,296.06,303.58,0.0,0.0,0.000,615802.6,615802.6,27242,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854875,1654589.00
02/23/2017 08:00,2,0.000,ALERT,212.38,299.67,59.970,1487854803,"201051344000576","219011344069620",0.00,0.00,0,296.96,304.48,0.0,0.0,0.000,626990.5,626990.5,26785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487854877,1654590.00
02/23/2017 08:00,2,0.029,ALERT,210.80,295.46,59.959,1487854803,"274151322000087","219011344069620",28.88,1.50,0,292.76,298.17,0.0,0.0,0.000,828346.6,828346.6,27126,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487854879,1654591.00
02/23/2017 08:15,2,0.234,ALERT,212.38,336.34,59.970,1487855704,"201051344000645","219011344069620",29.74,1.00,0,295.76,339.04,7.1,4.9,0.018,626235.0,626235.0,26822,0,0,0,L,1122011218,0,121.33,121.55,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855706,1654592.00
02/23/2017 08:15,2,0.207,ALERT,210.80,335.74,59.965,1487855704,"274151322000085","219011344069620",31.13,1.00,0,293.96,341.15,6.5,4.4,0.022,855001.6,855001.6,26838,0,0,0,L,1151911521,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487855708,1654593.00
02/23/2017 08:15,2,0.264,ALERT,212.38,337.54,59.975,1487855704,"201051344000633","219011344069620",28.01,0.00,0,294.86,340.55,7.5,5.3,0.018,615039.2,615039.2,27326,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855709,1654594.00
02/23/2017 08:15,2,0.271,ALERT,211.70,335.74,60.012,1487855704,"201051344000469","219011344069620",28.39,-0.50,0,295.46,340.85,7.8,5.6,0.013,618037.0,618037.0,27282,0,0,0,L,1122011218,0,120.42,121.55,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855711,1654595.00
02/23/2017 08:15,2,0.227,ALERT,210.80,334.24,59.975,1487855704,"201051344000646","219011344069620",26.06,-1.00,0,294.86,337.54,6.0,3.9,0.009,612833.6,612833.6,27195,0,0,0,L,1122011218,0,121.33,120.42,0200,-4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855713,1654596.00
02/23/2017 08:15,2,0.396,ACTIVE,210.57,360.38,59.954,1487855704,"274151322000052","219011344069620",33.54,0.00,0,293.96,368.50,13.4,11.0,0.075,884161.0,884161.0,26616,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487855714,1654597.00
02/23/2017 08:15,2,0.193,ALERT,211.25,334.24,59.981,1487855704,"201051344000585","219011344069620",24.19,0.00,0,295.16,340.85,4.8,2.7,0.000,623481.9,623481.9,27352,0,0,0,L,1122011218,0,120.88,121.10,0200,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855716,1654598.00
02/23/2017 08:15,2,0.250,ALERT,211.03,333.93,59.996,1487855704,"201051344001230","219011344069620",25.31,-0.50,0,295.76,336.94,6.4,4.3,0.013,616319.7,616319.7,27045,0,0,0,L,1122011218,0,121.55,120.42,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855718,1654599.00
02/23/2017 08:15,2,0.242,ALERT,211.70,335.14,59.991,1487855704,"201051344000582","219011344069620",26.12,-0.50,0,296.36,338.74,6.5,4.3,0.004,608192.5,608192.5,27230,0,0,0,L,1122011218,0,121.55,121.10,0200,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855719,1654600.00
02/23/2017 08:15,2,0.264,ALERT,210.80,334.54,59.975,1487855704,"201051344000955","219011344069620",27.10,-0.50,0,295.46,336.64,7.2,5.0,0.013,623805.8,623805.8,27162,0,0,0,L,1122011218,0,120.88,120.88,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855721,1654601.00
02/23/2017 08:15,2,0.125,ALERT,210.57,335.14,59.975,1487855704,"274151322000094","219011344069620",30.06,0.00,0,294.26,417.79,3.8,1.7,0.022,727733.9,727733.9,27556,0,0,0,L,1151911521,0,120.65,121.78,0002,-3,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1487855723,1654602.00
02/23/2017 08:15,2,0.268,ALERT,211.70,334.84,59.981,1487855704,"201051344000579","219011344069620",30.16,0.50,0,297.26,337.84,8.2,6.0,0.018,633596.5,633596.5,27141,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487855725,1654603.00
02/23/2017 08:15,2,0.258,ALERT,210.80,333.93,59.965,1487855704,"201051344000890","219011344069620",26.60,0.00,0,295.76,336.94,7.0,4.8,0.009,620215.6,620215.6,27249,0,0,0,L,1122011218,0,121.33,119.97,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855727,1654604.00
02/23/2017 08:15,2,0.275,ALERT,211.25,335.14,59.996,1487855704,"201051344000438","219011344069620",27.29,-0.50,0,295.76,337.84,7.7,5.5,0.009,621316.7,621316.7,27237,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487855728,1654605.00
02/23/2017 08:15,2,0.271,ALERT,211.25,331.53,59.991,1487855704,"201051344000417","219011344069620",20.10,-0.50,0,295.16,335.14,5.6,3.4,0.000,601528.8,601528.8,27470,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855730,1654606.00
02/23/2017 08:15,2,0.303,ALERT,210.80,339.34,59.981,1487855704,"274151322000083","219011344069620",31.31,0.50,0,294.56,345.96,9.6,7.3,0.053,875521.4,875521.4,26667,0,0,0,L,1151911521,0,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1487855732,1654607.00
02/23/2017 08:15,2,0.289,ALERT,211.48,355.28,60.012,1487855704,"274151322000076","219011344069620",32.96,0.50,0,294.26,363.69,9.7,7.4,0.053,933316.6,933316.6,26766,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1487855734,1654608.00
02/23/2017 08:15,2,0.232,ALERT,211.70,336.04,59.991,1487855704,"201051344000868","219011344069620",29.06,0.50,0,296.96,338.44,6.8,4.7,0.013,616418.2,616418.2,27307,0,0,0,L,1122011218,0,120.88,121.55,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855736,1654609.00
02/23/2017 08:15,2,0.203,ALERT,210.80,335.14,59.981,1487855704,"274151322000095","219011344069620",30.97,-0.50,0,295.16,341.75,6.4,4.2,0.022,924482.3,924482.3,26874,0,0,0,L,1151911521,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487855737,1654610.00
02/23/2017 08:15,2,0.211,ALERT,211.48,336.64,59.986,1487855704,"201051344000988","219011344069620",20.22,0.50,0,293.36,339.04,4.3,2.3,0.013,574911.1,574911.1,27345,0,0,0,L,1122011218,0,120.65,121.33,0200,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855739,1654611.00
02/23/2017 08:15,2,0.191,ALERT,211.03,333.63,59.991,1487855704,"201051344001025","219011344069620",27.79,-1.00,0,294.86,341.75,5.4,3.3,0.004,621070.0,621070.0,27423,0,0,0,L,1122011218,0,121.10,120.88,0200,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855741,1654612.00
02/23/2017 08:15,2,0.252,ALERT,211.93,335.14,59.975,1487855704,"201051344000458","219011344069620",29.92,2.00,0,296.36,339.65,7.7,5.5,0.013,626728.4,626728.4,26969,0,0,0,L,1122011218,0,121.10,121.55,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855743,1654613.00
02/23/2017 08:15,2,0.260,ALERT,212.38,337.24,59.981,1487855704,"201051344000853","219011344069620",25.66,0.50,0,296.06,339.65,6.8,4.6,0.009,626458.4,626458.4,26818,0,0,0,L,1122011218,0,121.33,121.55,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855745,1654614.00
02/23/2017 08:15,2,0.260,ALERT,211.48,336.04,59.986,1487855704,"201051344000685","219011344069620",26.68,0.00,0,295.46,347.46,7.0,4.9,0.009,621219.4,621219.4,27117,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487855747,1654615.00
02/23/2017 08:15,2,0.221,ALERT,211.25,335.74,59.965,1487855704,"201051344000917","219011344069620",27.89,1.50,0,294.26,338.44,6.3,4.1,0.013,618491.9,618491.9,27097,0,0,0,L,1122011218,0,121.33,121.10,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855748,1654616.00
02/23/2017 08:15,2,0.221,ALERT,211.25,335.44,59.965,1487855704,"201051344001145","219011344069620",27.87,0.00,0,295.76,338.14,6.2,4.1,0.013,625104.0,625104.0,26963,0,0,0,L,1122011218,0,121.33,120.65,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855750,1654617.00
02/23/2017 08:15,2,0.258,ALERT,211.03,334.84,59.986,1487855704,"201051344000651","219011344069620",24.61,-1.50,0,295.16,339.95,6.5,4.3,0.009,616085.3,616085.3,27294,0,0,0,L,1122011218,0,121.55,120.42,0200,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855752,1654618.00
02/23/2017 08:15,2,0.275,ALERT,210.57,334.84,59.981,1487855704,"274151322000088","219011344069620",30.24,1.00,0,293.96,338.74,8.5,6.3,0.044,839467.5,839467.5,26882,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1487855754,1654619.00
02/23/2017 08:15,2,0.189,ALERT,211.70,368.80,59.991,1487855704,"274151322000068","219011344069620",34.33,1.50,0,293.66,423.50,6.6,4.5,0.035,728526.8,728526.8,27456,0,0,0,L,1151911521,0,121.33,122.01,0002,-0,0,0,0,0,0,0,21,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487855756,1654620.00
02/23/2017 08:15,2,0.182,ALERT,210.57,333.03,59.965,1487855704,"201051344001135","219011344069620",28.35,0.00,0,295.76,336.64,5.3,3.2,0.009,611462.4,611462.4,27346,0,0,0,L,1122011218,0,121.10,120.65,0200,-1,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855757,1654621.00
02/23/2017 08:15,2,0.266,ALERT,211.25,338.74,60.002,1487855704,"201051344000594","219011344069620",31.21,0.00,0,296.06,342.35,8.4,6.2,0.031,628600.4,628600.4,27218,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1487855760,1654622.00
02/23/2017 08:15,2,0.232,ALERT,211.03,334.54,59.965,1487855704,"201051344001203","219011344069620",25.11,-0.50,0,295.16,342.05,5.9,3.8,0.004,619673.1,619673.1,27358,0,0,0,L,1122011218,0,121.78,120.42,0200,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855761,1654623.00
02/23/2017 08:15,2,0.307,ALERT,210.57,342.95,59.991,1487855704,"274151322000054","219011344069620",31.73,1.50,0,294.26,348.06,9.8,7.6,0.049,856672.4,856672.4,26794,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1487855763,1654624.00
02/23/2017 08:15,2,0.248,ALERT,211.93,335.44,60.002,1487855704,"201051344000867","219011344069620",28.78,1.50,0,295.76,341.15,7.3,5.1,0.022,615222.2,615222.2,27362,0,0,0,L,1122011218,0,121.33,121.10,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855765,1654625.00
02/23/2017 08:15,2,0.291,ALERT,211.03,335.44,59.991,1487855704,"201051344001093","219011344069620",27.23,1.50,0,295.16,337.84,8.1,5.9,0.013,617277.5,617277.5,27197,0,0,0,L,1122011218,0,121.33,120.88,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855767,1654626.00
02/23/2017 08:15,2,0.182,ALERT,211.93,336.34,59.996,1487855704,"201051344000900","219011344069620",28.92,0.50,0,296.06,338.74,5.4,3.3,0.018,634650.3,634650.3,26726,0,0,0,L,1122011218,0,121.10,121.33,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855769,1654627.00
02/23/2017 08:15,2,0.273,ALERT,212.16,336.04,59.996,1487855704,"201051344000648","219011344069620",30.36,-0.50,0,296.06,339.95,8.4,6.2,0.027,624133.3,624133.3,26812,0,0,0,L,1122011218,0,120.65,121.78,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855770,1654628.00
02/23/2017 08:15,2,0.256,ALERT,212.16,336.04,60.002,1487855704,"201051344000569","219011344069620",30.43,1.00,0,297.26,339.95,7.9,5.7,0.022,636191.7,636191.7,26707,0,0,0,L,1122011218,0,120.88,121.55,0600,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487855772,1654629.00
02/23/2017 08:15,2,0.223,ALERT,211.93,336.34,59.991,1487855704,"201051344000983","219011344069620",30.75,0.50,0,296.96,338.44,7.0,4.8,0.022,627617.4,627617.4,26906,0,0,0,L,1122011218,0,121.10,121.10,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855774,1654630.00
02/23/2017 08:15,2,0.227,ALERT,212.16,336.04,59.991,1487855704,"201051344001158","219011344069620",28.31,-0.50,0,296.06,340.25,6.5,4.4,0.018,615802.7,615802.7,27244,0,0,0,L,1122011218,0,120.88,121.33,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855776,1654631.00
02/23/2017 08:15,2,0.279,ALERT,212.61,337.54,59.996,1487855704,"201051344000576","219011344069620",28.75,0.50,0,296.66,339.34,8.1,5.9,0.018,626990.7,626990.7,26787,0,0,0,L,1122011218,0,121.55,121.33,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487855778,1654632.00
02/23/2017 08:15,2,0.215,ALERT,211.25,335.74,59.991,1487855704,"274151322000087","219011344069620",29.72,2.00,0,293.06,372.71,6.5,4.3,0.027,828346.7,828346.7,27128,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487855779,1654633.00
02/23/2017 08:30,2,0.133,ALERT,213.06,299.97,59.975,1487856603,"201051344000645","219011344069620",21.21,2.50,0,298.17,357.98,2.9,0.8,0.000,626236.1,626236.1,26824,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856605,1654634.00
02/23/2017 08:30,2,0.084,ALERT,211.93,327.02,59.933,1487856603,"274151322000085","219011344069620",28.11,3.00,0,295.76,386.23,2.4,0.4,0.000,855002.6,855002.6,26840,0,0,0,L,1151911521,0,122.23,122.01,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856607,1654635.00
02/23/2017 08:30,2,0.150,ALERT,213.29,299.37,59.986,1487856603,"201051344000633","219011344069620",19.96,1.50,0,296.36,354.97,3.1,1.0,0.000,615040.4,615040.4,27328,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856609,1654636.00
02/23/2017 08:30,2,0.176,ALERT,212.61,299.67,59.965,1487856603,"201051344000469","219011344069620",19.86,1.00,0,296.96,350.77,3.5,1.5,0.000,618038.3,618038.3,27284,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856611,1654637.00
02/23/2017 08:30,2,0.131,ALERT,211.93,298.47,59.975,1487856603,"201051344000646","219011344069620",17.33,1.00,0,295.16,339.04,2.3,0.3,0.000,612834.5,612834.5,27197,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856613,1654638.00
02/23/2017 08:30,2,0.160,ACTIVE,211.70,335.74,59.965,1487856603,"274151322000052","219011344069620",29.72,3.00,0,330.93,377.22,4.8,2.7,0.009,884163.6,884163.6,26617,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856613,1654639.00
02/23/2017 08:30,2,0.070,ALERT,212.16,298.77,59.970,1487856603,"201051344000585","219011344069620",30.91,2.00,0,295.16,338.74,2.2,0.2,0.000,623482.6,623482.6,27354,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1487856615,1654640.00
02/23/2017 08:30,2,0.145,ALERT,211.93,298.77,59.975,1487856603,"201051344001230","219011344069620",18.29,2.00,0,296.66,345.66,2.7,0.7,0.000,616320.7,616320.7,27047,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856617,1654641.00
02/23/2017 08:30,2,0.145,ALERT,212.38,299.37,59.975,1487856603,"201051344000582","219011344069620",17.81,1.00,0,296.96,339.65,2.6,0.6,0.000,608193.4,608193.4,27232,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856619,1654642.00
02/23/2017 08:30,2,0.168,ALERT,211.48,298.47,59.975,1487856603,"201051344000955","219011344069620",18.98,1.50,0,295.46,344.15,3.2,1.2,0.000,623807.0,623807.0,27164,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856621,1654643.00
02/23/2017 08:30,2,0.000,ALERT,211.93,297.87,59.949,1487856603,"274151322000094","219011344069620",42.22,1.50,0,294.86,414.19,0.0,0.0,0.000,727734.4,727734.4,27558,0,0,0,L,1151911521,0,121.33,122.68,0002,-0,0,0,0,0,0,0,99,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856623,1654644.00
02/23/2017 08:30,2,0.178,ALERT,212.61,300.87,59.975,1487856603,"201051344000579","219011344069620",20.16,1.50,0,298.77,371.21,3.6,1.6,0.000,633597.9,633597.9,27143,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856624,1654645.00
02/23/2017 08:30,2,0.162,ALERT,211.70,299.07,59.981,1487856603,"201051344000890","219011344069620",19.98,2.00,0,297.26,345.66,3.3,1.3,0.000,620216.8,620216.8,27251,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856626,1654646.00
02/23/2017 08:30,2,0.172,ALERT,211.93,298.47,59.938,1487856603,"201051344000438","219011344069620",20.38,1.00,0,296.96,351.37,3.6,1.5,0.000,621317.9,621317.9,27239,0,0,0,L,1122011218,0,122.01,121.33,0002,0,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856628,1654647.00
02/23/2017 08:30,2,0.193,ALERT,212.16,297.87,60.012,1487856603,"201051344000417","219011344069620",16.08,1.00,0,295.16,347.76,3.2,1.1,0.000,601529.6,601529.6,27472,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856630,1654648.00
02/23/2017 08:30,2,0.111,ACTIVE,211.93,336.34,59.970,1487856603,"274151322000083","219011344069620",27.87,3.00,0,332.13,352.57,3.2,1.1,0.004,875523.1,875523.1,26669,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856631,1654649.00
02/23/2017 08:30,2,0.102,ACTIVE,212.61,336.94,59.965,1487856603,"274151322000076","219011344069620",29.40,3.00,0,333.63,370.90,3.1,1.0,0.009,933318.3,933318.3,26768,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856632,1654650.00
02/23/2017 08:30,2,0.141,ALERT,212.61,300.87,59.965,1487856603,"201051344000868","219011344069620",19.16,1.50,0,298.77,344.76,2.7,0.7,0.000,616419.3,616419.3,27309,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856634,1654651.00
02/23/2017 08:30,2,0.074,ALERT,211.70,299.37,59.970,1487856603,"274151322000095","219011344069620",23.87,1.50,0,296.96,394.35,1.8,0.0,0.000,924483.2,924483.2,26876,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856635,1654652.00
02/23/2017 08:30,2,0.117,ALERT,212.38,299.97,59.986,1487856603,"201051344000988","219011344069620",17.85,2.00,0,294.56,342.05,2.1,0.1,0.000,574911.6,574911.6,27347,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856637,1654653.00
02/23/2017 08:30,2,0.074,ALERT,211.70,297.57,59.970,1487856603,"201051344001025","219011344069620",31.07,1.00,0,295.76,339.04,2.4,0.3,0.000,621070.8,621070.8,27425,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1487856639,1654654.00
