ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 08:30,2,0.154,ALERT,212.61,299.97,59.965,1487856603,"201051344000458","219011344069620",20.79,3.00,0,298.17,349.86,3.3,1.2,0.000,626729.6,626729.6,26971,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856641,1654655.00
02/23/2017 08:30,2,0.141,ALERT,213.06,300.27,59.954,1487856603,"201051344000853","219011344069620",20.02,1.50,0,298.17,353.17,2.9,0.9,0.000,626459.4,626459.4,26820,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856643,1654656.00
02/23/2017 08:30,2,0.146,ALERT,212.38,299.07,59.975,1487856603,"201051344000685","219011344069620",20.77,2.00,0,296.66,363.09,3.1,1.1,0.000,621220.4,621220.4,27119,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856644,1654657.00
02/23/2017 08:30,2,0.137,ALERT,212.16,298.47,59.928,1487856603,"201051344000917","219011344069620",18.65,3.00,0,295.16,360.08,2.6,0.6,0.000,618492.8,618492.8,27099,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856646,1654658.00
02/23/2017 08:30,2,0.127,ALERT,212.16,298.77,59.970,1487856603,"201051344001145","219011344069620",20.54,2.00,0,296.96,351.37,2.6,0.6,0.000,625104.9,625104.9,26965,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856648,1654659.00
02/23/2017 08:30,2,0.154,ALERT,212.16,298.17,59.981,1487856603,"201051344000651","219011344069620",16.76,0.00,0,295.76,339.65,2.6,0.6,0.000,616086.2,616086.2,27296,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856650,1654660.00
02/23/2017 08:30,2,0.086,ACTIVE,211.48,336.04,59.928,1487856603,"274151322000088","219011344069620",27.51,3.00,0,330.93,347.46,2.4,0.4,0.000,839468.8,839468.8,26884,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856651,1654661.00
02/23/2017 08:30,2,0.064,ALERT,212.61,316.20,59.965,1487856603,"274151322000068","219011344069620",24.05,3.70,0,294.56,461.08,1.6,0.0,0.000,728527.9,728527.9,27458,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,70,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856652,1654662.00
02/23/2017 08:30,2,0.117,ALERT,211.70,298.77,59.965,1487856603,"201051344001135","219011344069620",13.26,1.00,0,296.06,338.74,1.6,0.0,0.000,611463.0,611463.0,27348,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856654,1654663.00
02/23/2017 08:30,2,0.154,ALERT,212.38,300.27,60.018,1487856603,"201051344000594","219011344069620",21.05,1.50,0,297.87,357.98,3.3,1.3,0.000,628601.7,628601.7,27220,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856656,1654664.00
02/23/2017 08:30,2,0.072,ALERT,212.16,298.47,59.970,1487856603,"201051344001203","219011344069620",30.71,1.00,0,296.06,340.55,2.3,0.3,0.000,619673.9,619673.9,27360,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1487856658,1654665.00
02/23/2017 08:30,2,0.102,ACTIVE,211.70,335.44,59.959,1487856603,"274151322000054","219011344069620",29.26,4.00,0,331.53,365.49,3.0,1.0,0.009,856674.1,856674.1,26796,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856659,1654666.00
02/23/2017 08:30,2,0.133,ALERT,212.83,299.37,59.970,1487856603,"201051344000867","219011344069620",19.04,2.50,0,297.26,344.15,2.6,0.6,0.000,615223.3,615223.3,27364,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856661,1654667.00
02/23/2017 08:30,2,0.188,ALERT,211.93,298.47,59.965,1487856603,"201051344001093","219011344069620",16.44,3.00,0,296.36,355.58,3.1,1.1,0.000,617278.8,617278.8,27199,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856662,1654668.00
02/23/2017 08:30,2,0.080,ALERT,212.38,299.97,59.986,1487856603,"201051344000900","219011344069620",19.00,1.00,0,297.57,342.35,1.6,0.0,0.000,634650.9,634650.9,26728,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856664,1654669.00
02/23/2017 08:30,2,0.160,ALERT,212.83,299.07,60.023,1487856603,"201051344000648","219011344069620",20.18,0.50,0,297.57,352.57,3.3,1.2,0.000,624134.6,624134.6,26814,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856666,1654670.00
02/23/2017 08:30,2,0.150,ALERT,212.61,300.27,59.944,1487856603,"201051344000569","219011344069620",19.62,2.00,0,298.77,384.13,3.0,1.0,0.000,636192.9,636192.9,26709,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856668,1654671.00
02/23/2017 08:30,2,0.133,ALERT,212.61,299.97,60.012,1487856603,"201051344000983","219011344069620",19.20,2.00,0,298.47,360.38,2.6,0.6,0.000,627618.5,627618.5,26908,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856670,1654672.00
02/23/2017 08:30,2,0.125,ALERT,212.61,299.67,59.981,1487856603,"201051344001158","219011344069620",17.81,0.50,0,297.57,344.76,2.3,0.3,0.000,615803.6,615803.6,27246,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856671,1654673.00
02/23/2017 08:30,2,0.156,ALERT,213.06,300.27,59.970,1487856603,"201051344000576","219011344069620",18.59,1.50,0,297.87,378.42,3.0,0.9,0.000,626991.9,626991.9,26789,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856673,1654674.00
02/23/2017 08:30,2,0.086,ALERT,211.70,297.57,59.975,1487856603,"274151322000087","219011344069620",22.32,3.30,0,294.86,372.71,1.9,0.0,0.000,828347.5,828347.5,27130,0,0,0,L,1151911521,0,121.55,122.23,0002,3,0,0,0,0,0,0,24,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487856675,1654675.00
02/23/2017 08:45,2,0.145,ALERT,212.83,301.47,59.996,1487857503,"201051344000645","219011344069620",23.72,2.50,0,297.87,341.75,3.5,1.5,0.000,626236.4,626236.4,26826,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857505,1654676.00
02/23/2017 08:45,2,0.107,ALERT,211.25,335.74,60.002,1487857503,"274151322000085","219011344069620",29.80,4.00,0,296.66,357.98,3.2,1.2,0.004,855002.9,855002.9,26842,0,0,0,L,1151911521,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857507,1654677.00
02/23/2017 08:45,2,0.170,ALERT,213.29,301.47,60.007,1487857503,"201051344000633","219011344069620",23.00,1.50,0,296.06,343.25,4.0,1.9,0.000,615040.8,615040.8,27330,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857509,1654678.00
02/23/2017 08:45,2,0.189,ALERT,212.61,301.77,60.034,1487857503,"201051344000469","219011344069620",22.96,1.00,0,296.96,340.85,4.4,2.3,0.000,618038.7,618038.7,27286,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857510,1654679.00
02/23/2017 08:45,2,0.174,ALERT,210.80,299.07,59.975,1487857503,"201051344000646","219011344069620",20.50,1.50,0,296.36,339.65,3.6,1.6,0.000,612834.8,612834.8,27199,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857512,1654680.00
02/23/2017 08:45,2,0.195,ACTIVE,211.25,336.94,59.991,1487857503,"274151322000052","219011344069620",30.30,4.00,0,332.13,373.31,6.0,3.9,0.027,884164.5,884164.5,26618,0,0,0,L,1151911521,0,120.65,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857513,1654681.00
02/23/2017 08:45,2,0.150,ALERT,211.03,299.37,60.002,1487857503,"201051344000585","219011344069620",21.67,2.00,0,296.06,339.04,3.3,1.3,0.000,623482.7,623482.7,27356,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1487857515,1654682.00
02/23/2017 08:45,2,0.170,ALERT,211.03,299.97,60.034,1487857503,"201051344001230","219011344069620",22.36,2.50,0,296.66,339.04,3.9,1.8,0.000,616321.0,616321.0,27049,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857517,1654683.00
02/23/2017 08:45,2,0.174,ALERT,211.48,300.27,60.002,1487857503,"201051344000582","219011344069620",22.72,1.50,0,297.26,350.47,4.0,2.0,0.000,608193.7,608193.7,27234,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857518,1654684.00
02/23/2017 08:45,2,0.223,ALERT,210.57,299.37,60.012,1487857503,"201051344000955","219011344069620",20.67,1.50,0,296.36,338.74,4.7,2.6,0.000,623807.4,623807.4,27166,0,0,0,L,1122011218,0,120.88,120.65,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857520,1654685.00
02/23/2017 08:45,2,0.000,ALERT,211.25,297.87,59.991,1487857503,"274151322000094","219011344069620",42.90,1.50,0,295.76,413.89,0.0,0.0,0.000,727734.4,727734.4,27560,0,0,0,L,1151911521,0,120.42,122.68,0002,-0,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857522,1654686.00
02/23/2017 08:45,2,0.193,ALERT,212.61,302.37,59.991,1487857503,"201051344000579","219011344069620",23.20,2.00,0,298.77,342.95,4.6,2.5,0.000,633598.4,633598.4,27145,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857524,1654687.00
02/23/2017 08:45,2,0.188,ALERT,211.03,325.52,59.996,1487857503,"201051344000890","219011344069620",25.60,2.50,0,297.26,339.65,4.9,2.8,0.000,620217.3,620217.3,27253,0,0,0,L,1122011218,0,121.55,120.20,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857526,1654688.00
02/23/2017 08:45,2,0.193,ALERT,211.25,326.12,60.049,1487857503,"201051344000438","219011344069620",26.22,1.00,0,296.96,342.95,5.2,3.1,0.000,621318.5,621318.5,27241,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857527,1654689.00
02/23/2017 08:45,2,0.201,ALERT,211.25,298.77,59.991,1487857503,"201051344000417","219011344069620",19.44,1.50,0,296.06,338.74,4.0,1.9,0.000,601530.0,601530.0,27474,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857529,1654690.00
02/23/2017 08:45,2,0.143,ACTIVE,211.48,336.64,59.991,1487857503,"274151322000083","219011344069620",29.24,3.70,0,309.89,355.28,4.3,2.2,0.013,875523.5,875523.5,26670,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857530,1654691.00
02/23/2017 08:45,2,0.135,ACTIVE,211.93,337.24,59.996,1487857503,"274151322000076","219011344069620",30.26,4.00,0,318.61,378.72,4.2,2.1,0.013,933318.7,933318.7,26769,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857531,1654692.00
02/23/2017 08:45,2,0.158,ALERT,212.61,302.68,59.991,1487857503,"201051344000868","219011344069620",22.60,1.00,0,298.77,340.85,3.6,1.6,0.000,616419.6,616419.6,27311,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857533,1654693.00
02/23/2017 08:45,2,0.098,ALERT,211.25,335.44,59.986,1487857503,"274151322000095","219011344069620",27.75,3.00,0,297.87,349.26,2.8,0.8,0.004,924483.3,924483.3,26878,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857535,1654694.00
02/23/2017 08:45,2,0.143,ALERT,212.38,301.47,59.986,1487857503,"201051344000988","219011344069620",18.73,2.00,0,295.46,349.26,2.7,0.7,0.000,574911.7,574911.7,27349,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857537,1654695.00
02/23/2017 08:45,2,0.146,ALERT,210.80,298.47,59.996,1487857503,"201051344001025","219011344069620",22.76,1.00,0,296.06,338.74,3.4,1.4,0.000,621070.9,621070.9,27427,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1487857538,1654696.00
02/23/2017 08:45,2,0.172,ALERT,212.61,302.07,59.986,1487857503,"201051344000458","219011344069620",23.30,3.30,0,298.47,344.15,4.1,2.0,0.000,626730.0,626730.0,26973,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857541,1654697.00
02/23/2017 08:45,2,0.150,ALERT,213.06,301.77,59.959,1487857503,"201051344000853","219011344069620",21.95,2.00,0,298.47,345.36,3.4,1.3,0.000,626459.6,626459.6,26822,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857543,1654698.00
02/23/2017 08:45,2,0.189,ALERT,211.25,299.67,59.991,1487857503,"201051344000685","219011344069620",21.65,2.00,0,296.66,342.95,4.2,2.1,0.000,621220.8,621220.8,27121,0,0,0,L,1122011218,0,122.23,120.65,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857544,1654699.00
02/23/2017 08:45,2,0.158,ALERT,211.25,299.37,59.986,1487857503,"201051344000917","219011344069620",22.90,3.30,0,295.16,342.95,3.7,1.6,0.000,618493.1,618493.1,27101,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857546,1654700.00
02/23/2017 08:45,2,0.148,ALERT,211.48,327.62,59.986,1487857503,"201051344001145","219011344069620",26.00,2.00,0,297.26,346.26,3.9,1.9,0.000,625105.2,625105.2,26967,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857548,1654701.00
02/23/2017 08:45,2,0.195,ALERT,211.03,298.77,59.991,1487857503,"201051344000651","219011344069620",20.46,0.50,0,296.06,339.04,4.1,2.0,0.000,616086.5,616086.5,27298,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857550,1654702.00
02/23/2017 08:45,2,0.119,ACTIVE,211.03,336.04,59.991,1487857503,"274151322000088","219011344069620",27.75,4.00,0,308.09,349.86,3.4,1.3,0.013,839469.1,839469.1,26885,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857551,1654703.00
02/23/2017 08:45,2,0.082,ALERT,211.93,336.94,59.991,1487857503,"274151322000068","219011344069620",28.78,4.00,0,294.86,446.35,2.4,0.4,0.000,728527.9,728527.9,27460,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,229,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857552,1654704.00
02/23/2017 08:45,2,0.143,ALERT,210.57,299.07,59.991,1487857503,"201051344001135","219011344069620",22.36,1.50,0,296.66,338.14,3.3,1.2,0.000,611463.2,611463.2,27350,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1487857554,1654705.00
02/23/2017 08:45,2,0.170,ALERT,212.38,316.80,60.018,1487857503,"201051344000594","219011344069620",24.89,1.50,0,298.17,341.15,4.3,2.2,0.000,628602.2,628602.2,27222,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857556,1654706.00
02/23/2017 08:45,2,0.158,ALERT,211.25,299.37,59.991,1487857503,"201051344001203","219011344069620",21.85,1.50,0,296.66,340.85,3.5,1.5,0.000,619674.1,619674.1,27362,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1487857558,1654707.00
02/23/2017 08:45,2,0.139,ACTIVE,211.03,336.64,59.981,1487857503,"274151322000054","219011344069620",30.30,5.00,0,318.61,363.39,4.2,2.2,0.013,856674.5,856674.5,26797,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857559,1654708.00
02/23/2017 08:45,2,0.156,ALERT,212.83,301.47,59.981,1487857503,"201051344000867","219011344069620",23.22,2.00,0,296.96,344.45,3.7,1.7,0.000,615223.6,615223.6,27366,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857561,1654709.00
02/23/2017 08:45,2,0.211,ALERT,210.80,299.37,59.975,1487857503,"201051344001093","219011344069620",22.84,3.00,0,296.36,357.38,4.9,2.8,0.000,617279.3,617279.3,27201,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857562,1654710.00
02/23/2017 08:45,2,0.100,ALERT,212.38,302.07,59.981,1487857503,"201051344000900","219011344069620",22.94,1.50,0,297.26,340.85,2.3,0.3,0.000,634651.0,634651.0,26730,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857564,1654711.00
02/23/2017 08:45,2,0.178,ALERT,212.61,301.47,60.007,1487857503,"201051344000648","219011344069620",23.64,1.00,0,297.26,341.75,4.3,2.2,0.000,624135.1,624135.1,26816,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857566,1654712.00
02/23/2017 08:45,2,0.172,ALERT,212.61,302.68,59.975,1487857503,"201051344000569","219011344069620",23.44,2.00,0,298.47,347.46,4.1,2.0,0.000,636193.3,636193.3,26711,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857568,1654713.00
02/23/2017 08:45,2,0.152,ALERT,212.61,302.07,59.954,1487857503,"201051344000983","219011344069620",23.22,2.00,0,297.87,340.85,3.6,1.5,0.000,627618.8,627618.8,26910,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857569,1654714.00
02/23/2017 08:45,2,0.141,ALERT,212.61,301.77,59.981,1487857503,"201051344001158","219011344069620",22.62,1.00,0,297.26,343.85,3.3,1.2,0.000,615803.8,615803.8,27248,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857571,1654715.00
02/23/2017 08:45,2,0.180,ALERT,212.83,302.37,59.975,1487857503,"201051344000576","219011344069620",22.82,1.50,0,297.87,341.75,4.2,2.1,0.000,626992.3,626992.3,26791,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857573,1654716.00
02/23/2017 08:45,2,0.029,ALERT,211.03,297.87,59.959,1487857503,"274151322000087","219011344069620",31.75,3.70,0,295.76,369.70,0.0,0.0,0.000,828347.6,828347.6,27132,0,0,0,L,1151911521,0,120.88,122.23,0002,3,0,0,0,0,0,0,33,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487857575,1654717.00
02/23/2017 09:00,2,0.148,ACTIVE,212.83,301.17,59.938,1487858403,"201051344000645","219011344069620",24.09,3.00,0,298.77,302.98,3.7,1.6,0.000,626236.7,626236.7,26828,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858405,1654718.00
02/23/2017 09:00,2,0.117,ACTIVE,211.03,336.64,59.949,1487858403,"274151322000085","219011344069620",30.00,5.00,0,315.90,360.99,3.6,1.5,0.009,855003.1,855003.1,26844,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858405,1654719.00
02/23/2017 09:00,2,0.168,ACTIVE,213.06,300.87,59.949,1487858403,"201051344000633","219011344069620",23.30,2.00,0,296.96,302.68,4.0,1.9,0.000,615041.2,615041.2,27332,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858406,1654720.00
02/23/2017 09:00,2,0.193,ACTIVE,212.38,300.87,59.959,1487858403,"201051344000469","219011344069620",23.22,1.50,0,297.87,302.98,4.6,2.5,0.000,618039.3,618039.3,27288,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858407,1654721.00
02/23/2017 09:00,2,0.184,ACTIVE,210.80,299.07,59.928,1487858403,"201051344000646","219011344069620",20.89,2.00,0,296.66,300.27,3.9,1.8,0.000,612835.1,612835.1,27201,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858408,1654722.00
02/23/2017 09:00,2,0.203,ACTIVE,210.80,335.44,59.944,1487858403,"274151322000052","219011344069620",30.38,5.00,0,331.53,340.25,6.3,4.2,0.018,884165.4,884165.4,26619,0,0,0,L,1151911521,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858409,1654723.00
02/23/2017 09:00,2,0.158,ACTIVE,211.03,299.07,59.986,1487858403,"201051344000585","219011344069620",21.79,3.00,0,296.66,300.87,3.5,1.5,0.000,623483.0,623483.0,27358,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858410,1654724.00
02/23/2017 09:00,2,0.172,ALERT,210.80,316.20,59.917,1487858403,"201051344001230","219011344069620",23.82,2.50,0,297.57,333.93,4.2,2.1,0.000,616321.5,616321.5,27051,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858412,1654725.00
02/23/2017 09:00,2,0.176,ACTIVE,211.48,299.97,59.981,1487858403,"201051344000582","219011344069620",23.30,1.50,0,297.87,302.07,4.2,2.1,0.000,608194.2,608194.2,27236,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858413,1654726.00
02/23/2017 09:00,2,0.223,ACTIVE,210.57,299.07,59.954,1487858403,"201051344000955","219011344069620",20.87,2.50,0,297.26,318.30,4.8,2.7,0.000,623808.0,623808.0,27168,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858414,1654727.00
02/23/2017 09:00,2,0.000,ALERT,211.03,297.87,59.949,1487858403,"274151322000094","219011344069620",42.82,2.00,0,295.46,408.18,0.0,0.0,0.000,727734.4,727734.4,27562,0,0,0,L,1151911521,0,120.42,122.46,0002,0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858415,1654728.00
02/23/2017 09:00,2,0.219,ACTIVE,212.38,301.77,59.949,1487858403,"201051344000579","219011344069620",20.26,2.50,0,299.37,303.88,4.5,2.4,0.000,633599.0,633599.0,27147,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858416,1654729.00
02/23/2017 09:00,2,0.189,ALERT,211.03,315.90,59.986,1487858403,"201051344000890","219011344069620",25.19,3.30,0,297.26,336.94,4.8,2.8,0.000,620217.8,620217.8,27255,0,0,0,L,1122011218,0,121.55,119.97,0002,2,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858418,1654730.00
02/23/2017 09:00,2,0.195,ALERT,211.25,328.52,59.949,1487858403,"201051344000438","219011344069620",26.50,2.50,0,297.26,347.76,5.3,3.2,0.000,621319.2,621319.2,27243,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858420,1654731.00
02/23/2017 09:00,2,0.230,ACTIVE,211.25,298.47,59.975,1487858403,"201051344000417","219011344069620",18.43,2.50,0,296.36,300.57,4.3,2.2,0.000,601530.5,601530.5,27476,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858421,1654732.00
02/23/2017 09:00,2,0.148,ACTIVE,211.03,337.24,59.944,1487858403,"274151322000083","219011344069620",28.45,4.50,0,332.43,339.65,4.3,2.2,0.018,875524.0,875524.0,26671,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858422,1654733.00
02/23/2017 09:00,2,0.137,ACTIVE,211.70,336.94,59.954,1487858403,"274151322000076","219011344069620",30.12,5.00,0,333.93,339.95,4.2,2.1,0.018,933319.2,933319.2,26770,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858423,1654734.00
02/23/2017 09:00,2,0.160,ACTIVE,212.38,301.77,59.949,1487858403,"201051344000868","219011344069620",22.60,2.00,0,299.37,303.88,3.7,1.6,0.000,616419.9,616419.9,27313,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858423,1654735.00
02/23/2017 09:00,2,0.098,ACTIVE,211.03,336.04,59.944,1487858403,"274151322000095","219011344069620",27.87,3.70,0,297.57,348.66,2.8,0.8,0.000,924483.5,924483.5,26880,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858424,1654736.00
02/23/2017 09:00,2,0.146,ACTIVE,212.38,301.17,59.954,1487858403,"201051344000988","219011344069620",18.39,2.50,0,296.36,302.98,2.8,0.7,0.000,574911.9,574911.9,27351,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858425,1654737.00
02/23/2017 09:00,2,0.148,ACTIVE,211.03,298.47,59.938,1487858403,"201051344001025","219011344069620",22.90,1.50,0,296.66,301.17,3.5,1.4,0.000,621071.2,621071.2,27429,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858426,1654738.00
02/23/2017 09:00,2,0.172,ACTIVE,212.38,301.47,59.986,1487858403,"201051344000458","219011344069620",23.28,3.70,0,299.07,303.88,4.1,2.0,0.000,626730.4,626730.4,26975,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858427,1654739.00
02/23/2017 09:00,2,0.150,ACTIVE,212.83,301.17,59.954,1487858403,"201051344000853","219011344069620",21.93,2.00,0,298.77,303.28,3.4,1.3,0.000,626459.9,626459.9,26824,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858428,1654740.00
02/23/2017 09:00,2,0.186,ACTIVE,211.48,299.37,59.949,1487858403,"201051344000685","219011344069620",21.75,2.50,0,297.26,321.01,4.1,2.0,0.000,621221.3,621221.3,27123,0,0,0,L,1122011218,0,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858429,1654741.00
02/23/2017 09:00,2,0.160,ALERT,211.25,299.07,59.944,1487858403,"201051344000917","219011344069620",23.02,3.70,0,295.46,335.14,3.8,1.7,0.000,618493.5,618493.5,27103,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858431,1654742.00
02/23/2017 09:00,2,0.152,ALERT,211.70,318.91,59.991,1487858403,"201051344001145","219011344069620",24.97,3.00,0,297.57,343.55,3.9,1.8,0.000,625105.6,625105.6,26969,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858433,1654743.00
02/23/2017 09:00,2,0.186,ACTIVE,211.03,298.17,59.944,1487858403,"201051344000651","219011344069620",21.85,1.00,0,296.66,300.27,4.2,2.1,0.000,616087.0,616087.0,27300,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858434,1654744.00
02/23/2017 09:00,2,0.119,ACTIVE,210.80,336.04,59.959,1487858403,"274151322000088","219011344069620",27.49,5.00,0,331.83,338.44,3.3,1.3,0.009,839469.3,839469.3,26886,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858435,1654745.00
02/23/2017 09:00,2,0.082,ALERT,211.48,336.64,59.944,1487858403,"274151322000068","219011344069620",28.78,5.00,0,294.56,420.80,2.4,0.4,0.000,728528.0,728528.0,27462,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,84,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858436,1654746.00
02/23/2017 09:00,2,0.143,ACTIVE,210.80,299.07,59.959,1487858403,"201051344001135","219011344069620",22.40,2.00,0,297.26,301.17,3.2,1.2,0.000,611463.5,611463.5,27352,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858437,1654747.00
02/23/2017 09:00,2,0.168,ALERT,212.16,332.43,59.954,1487858403,"201051344000594","219011344069620",25.84,2.50,0,298.77,336.64,4.4,2.3,0.000,628602.6,628602.6,27224,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858439,1654748.00
02/23/2017 09:00,2,0.178,ACTIVE,211.25,298.77,59.965,1487858403,"201051344001203","219011344069620",18.81,2.00,0,296.96,302.37,3.4,1.4,0.000,619674.4,619674.4,27364,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858440,1654749.00
02/23/2017 09:00,2,0.141,ACTIVE,211.03,335.74,59.949,1487858403,"274151322000054","219011344069620",30.24,6.00,0,331.23,339.04,4.3,2.3,0.013,856675.0,856675.0,26798,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858441,1654750.00
02/23/2017 09:00,2,0.154,ACTIVE,212.83,300.57,59.959,1487858403,"201051344000867","219011344069620",23.08,3.00,0,298.17,303.28,3.6,1.6,0.000,615223.9,615223.9,27368,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858442,1654751.00
02/23/2017 09:00,2,0.211,ALERT,211.03,299.07,59.959,1487858403,"201051344001093","219011344069620",22.88,3.30,0,296.96,335.14,4.9,2.8,0.000,617280.0,617280.0,27203,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858444,1654752.00
02/23/2017 09:00,2,0.100,ACTIVE,212.38,301.17,59.954,1487858403,"201051344000900","219011344069620",22.78,2.00,0,298.17,302.98,2.3,0.3,0.000,634651.0,634651.0,26732,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858445,1654753.00
02/23/2017 09:00,2,0.176,ALERT,212.61,300.57,59.949,1487858403,"201051344000648","219011344069620",23.46,1.50,0,298.47,338.14,4.2,2.1,0.000,624135.5,624135.5,26818,0,0,0,L,1122011218,0,120.88,122.01,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858446,1654754.00
02/23/2017 09:00,2,0.168,ACTIVE,212.38,301.77,59.959,1487858403,"201051344000569","219011344069620",23.28,2.50,0,299.37,306.28,4.0,1.9,0.000,636193.8,636193.8,26713,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858447,1654755.00
02/23/2017 09:00,2,0.156,ACTIVE,212.38,301.47,59.949,1487858403,"201051344000983","219011344069620",22.46,2.50,0,299.07,303.58,3.6,1.5,0.000,627619.1,627619.1,26912,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858448,1654756.00
02/23/2017 09:00,2,0.156,ACTIVE,212.38,300.87,59.954,1487858403,"201051344001158","219011344069620",20.28,1.50,0,298.17,302.68,3.2,1.2,0.000,615804.1,615804.1,27250,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858449,1654757.00
02/23/2017 09:00,2,0.174,ACTIVE,212.83,301.47,59.944,1487858403,"201051344000576","219011344069620",22.66,2.00,0,298.77,303.58,4.0,2.0,0.000,626992.8,626992.8,26793,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858450,1654758.00
02/23/2017 09:00,2,0.107,ALERT,211.25,336.04,59.938,1487858403,"274151322000087","219011344069620",26.76,5.00,0,294.86,339.95,2.9,0.9,0.000,828347.8,828347.8,27134,0,0,0,L,1151911521,0,121.10,122.23,0002,5,0,0,0,0,0,0,58,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487858452,1654759.00
02/23/2017 09:15,2,0.170,ACTIVE,213.29,339.04,59.981,1487859303,"201051344000645","219011344069620",29.00,3.70,0,299.37,353.17,5.0,2.9,0.004,626237.3,626237.3,26829,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859304,1654760.00
02/23/2017 09:15,2,0.168,ACTIVE,210.80,336.34,59.970,1487859303,"274151322000085","219011344069620",31.05,6.00,0,330.03,341.75,5.3,3.2,0.018,855003.7,855003.7,26845,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859305,1654761.00
02/23/2017 09:15,2,0.201,ACTIVE,213.29,339.95,59.986,1487859303,"201051344000633","219011344069620",27.19,3.00,0,297.57,356.18,5.6,3.5,0.000,615041.9,615041.9,27333,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859306,1654762.00
02/23/2017 09:15,2,0.209,ACTIVE,212.61,338.44,59.981,1487859303,"201051344000469","219011344069620",27.89,2.50,0,298.47,345.66,5.9,3.8,0.000,618040.0,618040.0,27289,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859307,1654763.00
02/23/2017 09:15,2,0.213,ACTIVE,210.80,335.74,59.981,1487859303,"201051344000646","219011344069620",25.37,3.30,0,296.36,354.67,5.5,3.4,0.004,612835.7,612835.7,27202,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859308,1654764.00
02/23/2017 09:15,2,0.238,ACTIVE,210.57,353.77,59.981,1487859303,"274151322000052","219011344069620",32.88,6.30,0,332.43,358.58,8.0,5.8,0.035,884166.6,884166.6,26620,0,0,0,L,1151911521,0,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859309,1654765.00
02/23/2017 09:15,2,0.180,ALERT,211.03,335.74,59.975,1487859303,"201051344000585","219011344069620",26.98,3.30,0,296.66,352.87,4.9,2.8,0.000,623483.5,623483.5,27359,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859310,1654766.00
02/23/2017 09:15,2,0.215,ACTIVE,210.80,334.84,59.996,1487859303,"201051344001230","219011344069620",24.69,3.70,0,297.57,348.06,5.4,3.3,0.009,616322.1,616322.1,27053,0,0,0,L,1122011218,0,121.55,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859311,1654767.00
02/23/2017 09:15,2,0.205,ACTIVE,211.25,336.04,59.975,1487859303,"201051344000582","219011344069620",26.84,2.50,0,298.17,349.26,5.6,3.5,0.004,608194.9,608194.9,27237,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859312,1654768.00
02/23/2017 09:15,2,0.223,ACTIVE,210.57,334.24,59.938,1487859303,"201051344000955","219011344069620",27.93,3.30,0,296.96,352.87,6.3,4.2,0.018,623808.9,623808.9,27169,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859313,1654769.00
02/23/2017 09:15,2,0.072,ALERT,210.57,335.74,59.965,1487859303,"274151322000094","219011344069620",29.00,3.30,0,295.46,413.89,2.1,0.1,0.000,727734.4,727734.4,27564,0,0,0,L,1151911521,0,120.42,122.01,0002,1,0,0,0,0,0,0,150,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859315,1654770.00
02/23/2017 09:15,2,0.221,ACTIVE,212.61,338.14,59.975,1487859303,"201051344000579","219011344069620",28.21,3.30,0,299.67,351.97,6.3,4.2,0.009,633599.8,633599.8,27148,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859316,1654771.00
02/23/2017 09:15,2,0.219,ALERT,210.80,334.84,60.007,1487859303,"201051344000890","219011344069620",28.59,4.00,0,296.96,350.77,6.4,4.2,0.004,620218.7,620218.7,27257,0,0,0,L,1122011218,0,121.55,119.75,0002,3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859318,1654772.00
02/23/2017 09:15,2,0.225,ALERT,211.03,335.44,59.949,1487859303,"201051344000438","219011344069620",29.30,3.30,0,296.66,347.76,6.7,4.5,0.009,621320.1,621320.1,27245,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859320,1654773.00
02/23/2017 09:15,2,0.244,ACTIVE,211.03,298.77,59.986,1487859303,"201051344000417","219011344069620",19.72,3.00,0,296.36,302.07,4.9,2.8,0.000,601531.1,601531.1,27477,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859321,1654774.00
02/23/2017 09:15,2,0.203,ACTIVE,210.80,335.44,59.991,1487859303,"274151322000083","219011344069620",29.68,6.00,0,332.73,339.95,6.2,4.0,0.031,875524.7,875524.7,26672,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859322,1654775.00
02/23/2017 09:15,2,0.184,ACTIVE,211.25,345.06,60.007,1487859303,"274151322000076","219011344069620",31.95,6.00,0,334.24,350.17,6.0,3.8,0.022,933319.9,933319.9,26771,0,0,0,L,1151911521,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859323,1654776.00
02/23/2017 09:15,2,0.186,ACTIVE,212.38,338.14,59.991,1487859303,"201051344000868","219011344069620",27.47,2.50,0,300.27,352.27,5.2,3.1,0.004,616420.5,616420.5,27314,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859324,1654777.00
02/23/2017 09:15,2,0.137,ALERT,210.57,335.14,59.975,1487859303,"274151322000095","219011344069620",28.82,5.00,0,298.47,338.44,4.0,2.0,0.018,924483.8,924483.8,26881,0,0,0,L,1151911521,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859325,1654778.00
02/23/2017 09:15,2,0.162,ACTIVE,212.16,302.07,59.986,1487859303,"201051344000988","219011344069620",19.74,2.50,0,296.66,322.21,3.2,1.2,0.000,574912.1,574912.1,27352,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859326,1654779.00
02/23/2017 09:15,2,0.182,ACTIVE,210.57,334.24,59.991,1487859303,"201051344001025","219011344069620",27.19,2.50,0,296.66,351.07,5.0,2.9,0.000,621071.8,621071.8,27430,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859327,1654780.00
02/23/2017 09:15,2,0.201,ALERT,212.38,336.94,59.986,1487859303,"201051344000458","219011344069620",28.15,4.50,0,299.97,351.97,5.8,3.7,0.004,626731.1,626731.1,26976,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859329,1654781.00
02/23/2017 09:15,2,0.180,ACTIVE,212.83,339.34,59.986,1487859303,"201051344000853","219011344069620",26.92,3.00,0,299.67,352.57,4.9,2.8,0.004,626460.4,626460.4,26825,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859330,1654782.00
02/23/2017 09:15,2,0.229,ACTIVE,211.03,336.34,59.986,1487859303,"201051344000685","219011344069620",24.85,3.30,0,297.26,351.37,5.8,3.6,0.009,621222.0,621222.0,27124,0,0,0,L,1122011218,0,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859331,1654783.00
02/23/2017 09:15,2,0.201,ACTIVE,211.03,335.74,59.986,1487859303,"201051344000917","219011344069620",26.02,4.50,0,296.06,352.87,5.3,3.2,0.000,618494.1,618494.1,27105,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859332,1654784.00
02/23/2017 09:15,2,0.180,ALERT,211.03,335.44,59.991,1487859303,"201051344001145","219011344069620",28.94,3.30,0,296.96,350.47,5.3,3.2,0.004,625106.2,625106.2,26971,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859334,1654785.00
02/23/2017 09:15,2,0.205,ALERT,211.03,336.04,59.986,1487859303,"201051344000651","219011344069620",26.94,2.00,0,296.66,364.59,5.6,3.5,0.009,616087.7,616087.7,27301,0,0,0,L,1122011218,0,121.78,120.20,0002,0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859336,1654786.00
02/23/2017 09:15,2,0.172,ACTIVE,210.12,336.04,59.991,1487859303,"274151322000088","219011344069620",28.25,6.00,0,331.53,339.04,4.9,2.8,0.022,839469.9,839469.9,26887,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859337,1654787.00
02/23/2017 09:15,2,0.117,ACTIVE,211.25,336.64,59.986,1487859303,"274151322000068","219011344069620",30.02,6.00,0,296.06,419.30,3.5,1.5,0.004,728528.2,728528.2,27464,0,0,0,L,1151911521,0,120.88,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859337,1654788.00
02/23/2017 09:15,2,0.172,ACTIVE,210.35,334.54,59.986,1487859303,"201051344001135","219011344069620",27.59,3.00,0,297.57,340.55,4.8,2.8,0.004,611463.9,611463.9,27353,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859338,1654789.00
02/23/2017 09:15,2,0.205,ACTIVE,212.16,337.54,59.996,1487859303,"201051344000594","219011344069620",27.93,3.30,0,299.07,356.78,5.8,3.7,0.009,628603.4,628603.4,27226,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859339,1654790.00
02/23/2017 09:15,2,0.205,ACTIVE,211.03,340.55,60.002,1487859303,"201051344001203","219011344069620",24.15,2.50,0,296.96,350.17,5.0,2.9,0.000,619674.9,619674.9,27365,0,0,0,L,1122011218,0,122.01,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859340,1654791.00
02/23/2017 09:15,2,0.207,ACTIVE,210.57,346.26,59.986,1487859303,"274151322000054","219011344069620",32.08,7.00,0,332.13,351.67,6.8,4.6,0.031,856675.8,856675.8,26799,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859341,1654792.00
02/23/2017 09:15,2,0.180,ACTIVE,212.61,337.54,59.986,1487859303,"201051344000867","219011344069620",28.03,4.00,0,298.47,344.45,5.1,3.0,0.000,615224.5,615224.5,27369,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859342,1654793.00
02/23/2017 09:15,2,0.250,ALERT,210.57,336.04,59.991,1487859303,"201051344001093","219011344069620",26.42,4.00,0,296.96,350.17,6.7,4.6,0.004,617280.9,617280.9,27205,0,0,0,L,1122011218,0,121.33,120.20,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859344,1654794.00
02/23/2017 09:15,2,0.125,ACTIVE,212.38,338.44,59.991,1487859303,"201051344000900","219011344069620",27.65,3.00,0,299.37,351.37,3.5,1.5,0.004,634651.3,634651.3,26733,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859345,1654795.00
02/23/2017 09:15,2,0.203,ACTIVE,212.61,338.14,59.991,1487859303,"201051344000648","219011344069620",28.53,2.50,0,298.77,354.37,5.9,3.8,0.009,624136.3,624136.3,26820,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859346,1654796.00
02/23/2017 09:15,2,0.197,ALERT,212.38,337.24,59.991,1487859303,"201051344000569","219011344069620",28.33,3.30,0,300.27,352.27,5.7,3.6,0.004,636194.5,636194.5,26714,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859347,1654797.00
02/23/2017 09:15,2,0.180,ACTIVE,212.38,336.94,59.991,1487859303,"201051344000983","219011344069620",28.01,3.30,0,299.37,350.47,5.1,3.0,0.013,627619.7,627619.7,26913,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859348,1654798.00
