ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 09:15,2,0.166,ACTIVE,212.38,337.54,59.991,1487859303,"201051344001158","219011344069620",27.19,2.50,0,299.07,363.69,4.7,2.6,0.000,615804.5,615804.5,27251,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859349,1654799.00
02/23/2017 09:15,2,0.211,ACTIVE,212.83,338.44,59.986,1487859303,"201051344000576","219011344069620",26.46,3.00,0,299.07,346.56,5.7,3.6,0.004,626993.5,626993.5,26794,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859350,1654800.00
02/23/2017 09:15,2,0.148,ACTIVE,210.57,336.34,59.986,1487859303,"274151322000087","219011344069620",27.85,6.30,0,296.06,344.45,4.2,2.2,0.009,828348.2,828348.2,27136,0,0,0,L,1151911521,0,120.88,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487859351,1654801.00
02/23/2017 09:30,2,0.195,ALERT,213.06,338.14,59.996,1487860203,"201051344000645","219011344069620",26.34,4.00,0,299.37,341.15,5.2,3.1,0.004,626238.0,626238.0,26830,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860205,1654802.00
02/23/2017 09:30,2,0.184,ACTIVE,210.80,336.94,59.975,1487860203,"274151322000085","219011344069620",30.97,6.70,0,333.63,351.97,5.8,3.6,0.022,855004.6,855004.6,26846,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860206,1654803.00
02/23/2017 09:30,2,0.225,ALERT,213.06,339.65,59.981,1487860203,"201051344000633","219011344069620",23.82,3.70,0,297.57,342.95,5.4,3.3,0.000,615042.7,615042.7,27334,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860208,1654804.00
02/23/2017 09:30,2,0.219,ALERT,212.61,338.44,59.981,1487860203,"201051344000469","219011344069620",27.06,3.00,0,299.07,340.55,6.0,3.9,0.000,618041.0,618041.0,27290,0,0,0,L,1122011218,0,120.65,121.78,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860210,1654805.00
02/23/2017 09:30,2,0.209,ALERT,210.57,335.74,59.970,1487860203,"201051344000646","219011344069620",25.74,4.00,0,296.66,337.54,5.5,3.4,0.000,612836.6,612836.6,27203,0,0,0,L,1122011218,0,121.78,120.20,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860211,1654806.00
02/23/2017 09:30,2,0.238,ACTIVE,210.80,354.97,59.954,1487860203,"274151322000052","219011344069620",32.92,7.30,0,332.73,360.99,8.0,5.8,0.035,884168.1,884168.1,26621,0,0,0,L,1151911521,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860212,1654807.00
02/23/2017 09:30,2,0.182,ACTIVE,210.80,335.14,59.970,1487860203,"201051344000585","219011344069620",27.08,4.00,0,296.36,342.65,5.0,2.9,0.004,623484.2,623484.2,27361,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860213,1654808.00
02/23/2017 09:30,2,0.199,ALERT,210.57,335.44,59.975,1487860203,"201051344001230","219011344069620",27.14,4.50,0,297.26,337.54,5.5,3.4,0.004,616323.0,616323.0,27054,0,0,0,L,1122011218,0,121.55,119.97,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860215,1654809.00
02/23/2017 09:30,2,0.221,ALERT,211.25,335.44,59.959,1487860203,"201051344000582","219011344069620",25.43,3.30,0,297.57,338.44,5.7,3.6,0.004,608195.7,608195.7,27238,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860217,1654810.00
02/23/2017 09:30,2,0.250,ALERT,210.35,334.54,59.970,1487860203,"201051344000955","219011344069620",25.49,4.50,0,296.36,338.74,6.5,4.3,0.004,623810.0,623810.0,27170,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860219,1654811.00
02/23/2017 09:30,2,0.074,ACTIVE,210.80,335.74,59.959,1487860203,"274151322000094","219011344069620",29.12,4.50,0,295.16,413.89,2.2,0.2,0.004,727734.5,727734.5,27566,0,0,0,L,1151911521,0,120.20,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860220,1654812.00
02/23/2017 09:30,2,0.240,ALERT,212.61,337.24,59.954,1487860203,"201051344000579","219011344069620",26.10,4.00,0,299.97,339.95,6.3,4.2,0.004,633600.9,633600.9,27149,0,0,0,L,1122011218,0,121.10,121.33,0002,0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860221,1654813.00
02/23/2017 09:30,2,0.219,ACTIVE,210.57,334.84,60.007,1487860203,"201051344000890","219011344069620",28.71,5.00,0,296.96,337.84,6.4,4.3,0.009,620219.7,620219.7,27259,0,0,0,L,1122011218,0,121.78,119.97,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860222,1654814.00
02/23/2017 09:30,2,0.248,ALERT,210.80,336.04,59.975,1487860203,"201051344000438","219011344069620",25.27,4.00,0,297.57,340.85,6.3,4.2,0.004,621321.3,621321.3,27247,0,0,0,L,1122011218,0,121.78,120.42,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860224,1654815.00
02/23/2017 09:30,2,0.234,ALERT,210.80,298.17,59.970,1487860203,"201051344000417","219011344069620",20.10,3.30,0,296.36,335.74,4.8,2.7,0.000,601531.7,601531.7,27478,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,11,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860226,1654816.00
02/23/2017 09:30,2,0.207,ACTIVE,211.03,336.64,59.965,1487860203,"274151322000083","219011344069620",29.76,6.70,0,332.43,340.55,6.3,4.1,0.031,875525.8,875525.8,26673,0,0,0,L,1151911521,0,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860227,1654817.00
02/23/2017 09:30,2,0.186,ACTIVE,211.48,345.96,59.959,1487860203,"274151322000076","219011344069620",32.08,7.00,0,334.54,355.28,6.1,3.9,0.027,933320.9,933320.9,26772,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860228,1654818.00
02/23/2017 09:30,2,0.189,ALERT,212.38,337.54,59.965,1487860203,"201051344000868","219011344069620",27.57,3.30,0,299.97,340.25,5.3,3.2,0.009,616421.3,616421.3,27315,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860230,1654819.00
02/23/2017 09:30,2,0.137,ACTIVE,210.80,335.74,59.975,1487860203,"274151322000095","219011344069620",29.34,6.00,0,332.13,338.44,4.0,2.0,0.013,924484.3,924484.3,26883,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860230,1654820.00
02/23/2017 09:30,2,0.162,ALERT,212.16,301.77,59.970,1487860203,"201051344000988","219011344069620",19.68,3.30,0,297.57,337.84,3.2,1.2,0.000,574912.4,574912.4,27353,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860232,1654821.00
02/23/2017 09:30,2,0.176,ALERT,210.35,333.93,59.970,1487860203,"201051344001025","219011344069620",27.99,3.30,0,296.06,341.45,5.0,2.9,0.004,621072.5,621072.5,27431,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860234,1654822.00
02/23/2017 09:30,2,0.203,ACTIVE,212.38,336.94,59.970,1487860203,"201051344000458","219011344069620",28.31,5.00,0,299.07,340.25,5.8,3.7,0.009,626732.1,626732.1,26978,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860235,1654823.00
02/23/2017 09:30,2,0.191,ALERT,212.83,338.44,59.981,1487860203,"201051344000853","219011344069620",25.82,3.70,0,299.07,342.95,5.1,3.0,0.009,626461.1,626461.1,26826,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860237,1654824.00
02/23/2017 09:30,2,0.219,ALERT,211.25,336.94,59.975,1487860203,"201051344000685","219011344069620",26.46,4.00,0,296.36,339.95,5.9,3.8,0.009,621223.0,621223.0,27125,0,0,0,L,1122011218,0,122.46,120.42,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860239,1654825.00
02/23/2017 09:30,2,0.197,ALERT,211.25,336.34,59.965,1487860203,"201051344000917","219011344069620",27.25,5.00,0,294.86,339.04,5.5,3.3,0.009,618494.9,618494.9,27106,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860241,1654826.00
02/23/2017 09:30,2,0.182,ACTIVE,211.48,336.64,59.991,1487860203,"201051344001145","219011344069620",29.14,4.00,0,296.96,339.34,5.4,3.3,0.013,625107.1,625107.1,26973,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860242,1654827.00
02/23/2017 09:30,2,0.229,ACTIVE,211.03,336.34,59.965,1487860203,"201051344000651","219011344069620",24.19,3.00,0,296.06,338.74,5.6,3.5,0.000,616088.5,616088.5,27303,0,0,0,L,1122011218,0,122.01,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860243,1654828.00
02/23/2017 09:30,2,0.176,ACTIVE,210.35,335.14,59.959,1487860203,"274151322000088","219011344069620",28.39,6.70,0,330.93,339.04,5.0,2.9,0.022,839470.6,839470.6,26888,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860244,1654829.00
02/23/2017 09:30,2,0.121,ACTIVE,211.48,337.24,59.965,1487860203,"274151322000068","219011344069620",30.10,7.00,0,333.63,339.34,3.7,1.6,0.009,728528.6,728528.6,27465,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860244,1654830.00
02/23/2017 09:30,2,0.174,ALERT,210.80,334.54,59.933,1487860203,"201051344001135","219011344069620",27.77,4.00,0,296.66,339.65,4.9,2.8,0.004,611464.6,611464.6,27354,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860246,1654831.00
02/23/2017 09:30,2,0.203,ALERT,212.38,337.54,59.938,1487860203,"201051344000594","219011344069620",28.69,4.00,0,299.37,340.55,6.0,3.8,0.013,628604.3,628604.3,27227,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860248,1654832.00
02/23/2017 09:30,2,0.209,ALERT,210.80,335.44,59.949,1487860203,"201051344001203","219011344069620",23.87,3.70,0,296.96,349.56,5.1,3.0,0.000,619675.6,619675.6,27366,0,0,0,L,1122011218,0,121.78,120.20,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860250,1654833.00
02/23/2017 09:30,2,0.223,ACTIVE,210.57,346.26,59.965,1487860203,"274151322000054","219011344069620",32.07,8.00,0,332.73,353.77,7.2,5.1,0.031,856677.1,856677.1,26800,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860251,1654834.00
02/23/2017 09:30,2,0.189,ALERT,212.61,337.24,59.949,1487860203,"201051344000867","219011344069620",27.67,4.50,0,298.47,340.25,5.3,3.2,0.004,615225.3,615225.3,27370,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860253,1654835.00
02/23/2017 09:30,2,0.234,ACTIVE,211.03,336.34,59.975,1487860203,"201051344001093","219011344069620",27.99,5.00,0,296.66,338.44,6.7,4.5,0.004,617282.0,617282.0,27207,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860254,1654836.00
02/23/2017 09:30,2,0.139,ALERT,212.16,338.44,59.965,1487860203,"201051344000900","219011344069620",25.78,3.30,0,299.67,340.85,3.6,1.6,0.004,634651.6,634651.6,26734,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860255,1654837.00
02/23/2017 09:30,2,0.207,ALERT,212.38,337.54,59.981,1487860203,"201051344000648","219011344069620",28.67,3.00,0,298.47,341.15,6.0,3.9,0.013,624137.3,624137.3,26821,0,0,0,L,1122011218,0,120.65,121.78,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860257,1654838.00
02/23/2017 09:30,2,0.201,ACTIVE,212.16,336.94,59.970,1487860203,"201051344000569","219011344069620",28.53,4.00,0,299.67,340.55,5.8,3.7,0.009,636195.4,636195.4,26716,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860258,1654839.00
02/23/2017 09:30,2,0.184,ALERT,212.38,336.94,59.975,1487860203,"201051344000983","219011344069620",28.19,4.00,0,299.07,340.25,5.2,3.1,0.009,627620.4,627620.4,26914,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860260,1654840.00
02/23/2017 09:30,2,0.166,ALERT,212.38,337.54,59.970,1487860203,"201051344001158","219011344069620",27.71,3.30,0,298.47,342.35,4.7,2.6,0.009,615805.1,615805.1,27252,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860262,1654841.00
02/23/2017 09:30,2,0.213,ALERT,212.83,339.04,59.975,1487860203,"201051344000576","219011344069620",27.15,3.30,0,299.07,341.45,5.8,3.7,0.004,626994.4,626994.4,26795,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860263,1654842.00
02/23/2017 09:30,2,0.156,ACTIVE,210.80,337.24,59.965,1487860203,"274151322000087","219011344069620",27.53,7.00,0,332.13,339.04,4.3,2.2,0.009,828348.8,828348.8,27137,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487860264,1654843.00
02/23/2017 09:45,2,0.225,ACTIVE,212.61,338.44,59.981,1487861104,"201051344000645","219011344069620",30.24,4.50,0,298.77,341.75,6.9,4.7,0.018,626239.0,626239.0,26832,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861105,1654844.00
02/23/2017 09:45,2,0.266,ACTIVE,210.80,353.17,60.002,1487861104,"274151322000085","219011344069620",32.88,7.30,0,332.73,361.89,8.9,6.7,0.040,855005.8,855005.8,26847,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861106,1654845.00
02/23/2017 09:45,2,0.232,ACTIVE,212.61,338.74,59.996,1487861104,"201051344000633","219011344069620",30.61,4.00,0,297.26,343.85,7.2,5.0,0.013,615043.8,615043.8,27336,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861107,1654846.00
02/23/2017 09:45,2,0.258,ACTIVE,212.38,337.84,59.986,1487861104,"201051344000469","219011344069620",29.82,3.30,0,297.87,342.05,7.8,5.6,0.018,618042.2,618042.2,27292,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861107,1654847.00
02/23/2017 09:45,2,0.242,ACTIVE,210.35,335.74,59.991,1487861104,"201051344000646","219011344069620",28.84,5.00,0,296.06,340.25,7.1,5.0,0.018,612837.6,612837.6,27205,0,0,0,L,1122011218,0,121.55,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861108,1654848.00
02/23/2017 09:45,2,0.254,ACTIVE,210.35,367.90,59.981,1487861104,"274151322000052","219011344069620",34.45,8.50,0,333.03,372.41,8.8,6.6,0.031,884169.6,884169.6,26622,0,0,0,L,1151911521,0,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861109,1654849.00
02/23/2017 09:45,2,0.223,ALERT,210.80,335.74,59.975,1487861104,"201051344000585","219011344069620",29.72,5.00,0,296.06,339.65,6.7,4.5,0.018,623485.1,623485.1,27362,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861111,1654850.00
02/23/2017 09:45,2,0.268,ACTIVE,210.57,335.14,59.991,1487861104,"201051344001230","219011344069620",28.23,5.00,0,296.66,338.74,7.7,5.5,0.018,616324.0,616324.0,27056,0,0,0,L,1122011218,0,121.33,119.97,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861112,1654851.00
02/23/2017 09:45,2,0.242,ACTIVE,211.03,336.04,59.975,1487861104,"201051344000582","219011344069620",29.90,4.00,0,297.26,340.55,7.4,5.2,0.022,608196.8,608196.8,27240,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861113,1654852.00
02/23/2017 09:45,2,0.283,ACTIVE,210.35,335.44,59.981,1487861104,"201051344000955","219011344069620",29.42,5.50,0,296.36,339.34,8.5,6.2,0.022,623811.2,623811.2,27172,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861114,1654853.00
02/23/2017 09:45,2,0.123,ALERT,210.57,336.34,59.965,1487861104,"274151322000094","219011344069620",30.26,5.50,0,296.36,414.19,3.8,1.7,0.022,727734.7,727734.7,27567,0,0,0,L,1151911521,0,120.42,121.78,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861116,1654854.00
02/23/2017 09:45,2,0.270,ACTIVE,212.16,336.34,60.012,1487861104,"201051344000579","219011344069620",30.75,4.50,0,299.67,341.75,8.5,6.3,0.022,633602.1,633602.1,27151,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861117,1654855.00
02/23/2017 09:45,2,0.275,ALERT,210.35,334.54,59.996,1487861104,"201051344000890","219011344069620",30.06,5.50,0,297.26,339.95,8.4,6.2,0.027,620220.9,620220.9,27260,0,0,0,L,1122011218,0,121.33,119.75,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861118,1654856.00
02/23/2017 09:45,2,0.287,ACTIVE,210.80,336.04,59.981,1487861104,"201051344000438","219011344069620",30.42,5.00,0,296.66,341.15,8.9,6.6,0.022,621322.6,621322.6,27249,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861119,1654857.00
02/23/2017 09:45,2,0.289,ALERT,210.80,335.44,59.986,1487861104,"201051344000417","219011344069620",19.72,4.50,0,296.06,353.17,5.8,3.7,0.013,601532.5,601532.5,27480,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861121,1654858.00
02/23/2017 09:45,2,0.328,ACTIVE,210.57,336.34,59.975,1487861104,"274151322000083","219011344069620",30.16,7.00,0,331.53,340.55,10.0,7.7,0.044,875527.2,875527.2,26674,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861122,1654859.00
02/23/2017 09:45,2,0.205,ACTIVE,211.03,366.10,59.975,1487861104,"274151322000076","219011344069620",34.23,8.00,0,334.54,369.10,7.2,5.0,0.031,933322.0,933322.0,26773,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861123,1654860.00
02/23/2017 09:45,2,0.229,ACTIVE,212.16,336.94,60.007,1487861104,"201051344000868","219011344069620",30.32,3.70,0,299.37,340.85,7.1,4.9,0.018,616422.3,616422.3,27317,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861124,1654861.00
02/23/2017 09:45,2,0.215,ACTIVE,210.57,335.44,59.981,1487861104,"274151322000095","219011344069620",30.24,6.70,0,332.13,339.04,6.6,4.5,0.031,924485.0,924485.0,26884,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861125,1654862.00
02/23/2017 09:45,2,0.213,ALERT,211.93,338.14,59.991,1487861104,"201051344000988","219011344069620",19.50,4.00,0,296.96,351.97,4.2,2.2,0.004,574912.8,574912.8,27355,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861127,1654863.00
02/23/2017 09:45,2,0.223,ACTIVE,210.35,334.84,59.986,1487861104,"201051344001025","219011344069620",29.74,4.00,0,295.76,339.34,6.7,4.6,0.013,621073.4,621073.4,27433,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861128,1654864.00
02/23/2017 09:45,2,0.260,ALERT,211.93,336.34,59.991,1487861104,"201051344000458","219011344069620",29.78,5.50,0,298.77,341.15,7.9,5.7,0.027,626733.2,626733.2,26979,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861129,1654865.00
02/23/2017 09:45,2,0.256,ACTIVE,212.61,338.44,60.002,1487861104,"201051344000853","219011344069620",26.44,4.00,0,298.77,342.05,6.8,4.7,0.018,626462.0,626462.0,26828,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861130,1654866.00
02/23/2017 09:45,2,0.258,ACTIVE,211.03,336.64,59.986,1487861104,"201051344000685","219011344069620",30.67,5.50,0,296.96,341.15,8.0,5.8,0.027,621224.1,621224.1,27127,0,0,0,L,1122011218,0,122.01,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861131,1654867.00
02/23/2017 09:45,2,0.254,ACTIVE,210.80,336.64,59.986,1487861104,"201051344000917","219011344069620",29.20,6.00,0,296.06,341.15,7.6,5.4,0.022,618496.0,618496.0,27108,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861132,1654868.00
02/23/2017 09:45,2,0.244,ACTIVE,210.80,336.04,59.991,1487861104,"201051344001145","219011344069620",30.87,5.00,0,307.48,359.18,7.6,5.4,0.027,625108.1,625108.1,26974,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861133,1654869.00
02/23/2017 09:45,2,0.264,ALERT,210.57,336.04,59.991,1487861104,"201051344000651","219011344069620",28.49,3.70,0,296.96,339.65,7.6,5.4,0.022,616089.6,616089.6,27304,0,0,0,L,1122011218,0,121.55,119.97,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861135,1654870.00
02/23/2017 09:45,2,0.279,ACTIVE,210.12,335.44,59.975,1487861104,"274151322000088","219011344069620",29.80,7.30,0,331.23,339.34,8.4,6.2,0.049,839471.6,839471.6,26889,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861136,1654871.00
02/23/2017 09:45,2,0.188,ACTIVE,211.48,374.51,59.991,1487861104,"274151322000068","219011344069620",34.93,7.70,0,333.33,376.01,6.6,4.5,0.031,728529.2,728529.2,27466,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861137,1654872.00
02/23/2017 09:45,2,0.211,ACTIVE,210.35,334.84,59.991,1487861104,"201051344001135","219011344069620",30.40,5.00,0,297.26,338.44,6.5,4.4,0.018,611465.5,611465.5,27356,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861138,1654873.00
02/23/2017 09:45,2,0.260,ACTIVE,211.93,337.54,59.986,1487861104,"201051344000594","219011344069620",31.11,4.50,0,298.47,345.36,8.2,6.0,0.022,628605.4,628605.4,27229,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861138,1654874.00
02/23/2017 09:45,2,0.248,ACTIVE,210.80,335.74,59.981,1487861104,"201051344001203","219011344069620",27.67,4.00,0,296.36,340.85,7.0,4.8,0.013,619676.6,619676.6,27368,0,0,0,L,1122011218,0,121.78,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861139,1654875.00
02/23/2017 09:45,2,0.373,ACTIVE,210.35,367.30,59.965,1487861104,"274151322000054","219011344069620",34.07,9.30,0,333.03,371.81,12.8,10.5,0.066,856678.9,856678.9,26801,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861140,1654876.00
02/23/2017 09:45,2,0.223,ACTIVE,212.61,335.74,59.986,1487861104,"201051344000867","219011344069620",30.79,5.00,0,298.17,340.55,7.0,4.8,0.013,615226.3,615226.3,27372,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861141,1654877.00
02/23/2017 09:45,2,0.295,ALERT,210.80,336.34,59.975,1487861104,"201051344001093","219011344069620",29.86,5.50,0,296.96,340.25,9.0,6.7,0.013,617283.4,617283.4,27208,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861143,1654878.00
02/23/2017 09:45,2,0.178,ACTIVE,211.93,337.54,59.986,1487861104,"201051344000900","219011344069620",30.51,3.70,0,298.47,340.55,5.5,3.4,0.018,634652.2,634652.2,26736,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861144,1654879.00
02/23/2017 09:45,2,0.244,ACTIVE,212.38,338.14,59.986,1487861104,"201051344000648","219011344069620",31.31,3.30,0,297.87,342.65,7.8,5.6,0.018,624138.4,624138.4,26823,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861145,1654880.00
02/23/2017 09:45,2,0.234,ALERT,212.16,342.35,59.975,1487861104,"201051344000569","219011344069620",31.67,4.50,0,299.97,344.15,7.6,5.4,0.018,636196.5,636196.5,26717,0,0,0,L,1122011218,0,120.65,121.55,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861147,1654881.00
02/23/2017 09:45,2,0.248,ACTIVE,212.16,336.64,59.981,1487861104,"201051344000983","219011344069620",28.86,4.50,0,298.77,340.25,7.3,5.1,0.018,627621.4,627621.4,26916,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861148,1654882.00
02/23/2017 09:45,2,0.229,ACTIVE,212.16,336.94,59.975,1487861104,"201051344001158","219011344069620",28.94,3.70,0,298.47,340.85,6.7,4.5,0.013,615806.0,615806.0,27254,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861149,1654883.00
02/23/2017 09:45,2,0.279,ACTIVE,212.61,338.74,59.991,1487861104,"201051344000576","219011344069620",28.49,3.70,0,299.07,342.65,8.1,5.9,0.022,626995.5,626995.5,26797,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861150,1654884.00
02/23/2017 09:45,2,0.234,ACTIVE,210.57,335.44,59.975,1487861104,"274151322000087","219011344069620",28.98,7.70,0,332.13,339.34,6.9,4.8,0.031,828349.5,828349.5,27138,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487861151,1654885.00
02/23/2017 10:00,2,0.238,ACTIVE,212.83,338.44,59.975,1487862003,"201051344000645","219011344069620",30.04,5.00,0,322.21,342.65,7.3,5.1,0.022,626240.2,626240.2,26833,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862004,1654886.00
02/23/2017 10:00,2,0.283,ACTIVE,210.57,363.99,59.965,1487862003,"274151322000085","219011344069620",33.77,8.50,0,333.33,368.80,9.7,7.5,0.049,855007.6,855007.6,26848,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862005,1654887.00
02/23/2017 10:00,2,0.238,ACTIVE,212.83,339.65,60.007,1487862003,"201051344000633","219011344069620",31.05,4.50,0,324.92,347.76,7.5,5.3,0.013,615045.1,615045.1,27337,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862006,1654888.00
02/23/2017 10:00,2,0.273,ACTIVE,212.38,338.14,59.981,1487862003,"201051344000469","219011344069620",29.52,3.70,0,320.41,342.65,8.2,5.9,0.013,618043.6,618043.6,27293,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862007,1654889.00
02/23/2017 10:00,2,0.252,ACTIVE,210.57,336.04,59.975,1487862003,"201051344000646","219011344069620",29.18,5.50,0,319.51,340.55,7.5,5.3,0.013,612838.9,612838.9,27206,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862008,1654890.00
02/23/2017 10:00,2,0.441,ACTIVE,210.57,360.38,59.975,1487862003,"274151322000052","219011344069620",33.52,9.30,0,331.53,377.82,15.0,12.5,0.080,884172.5,884172.5,26623,0,0,0,L,1151911521,0,120.20,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862009,1654891.00
02/23/2017 10:00,2,0.244,ACTIVE,211.03,336.34,60.002,1487862003,"201051344000585","219011344069620",28.51,6.00,0,319.81,345.36,7.0,4.9,0.018,623486.3,623486.3,27364,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862010,1654892.00
02/23/2017 10:00,2,0.275,ACTIVE,210.80,335.44,59.949,1487862003,"201051344001230","219011344069620",28.88,6.00,0,319.81,339.65,8.1,5.9,0.027,616325.4,616325.4,27057,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862011,1654893.00
02/23/2017 10:00,2,0.260,ACTIVE,211.48,336.34,59.991,1487862003,"201051344000582","219011344069620",29.42,4.50,0,321.01,340.55,7.8,5.6,0.018,608198.1,608198.1,27241,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862012,1654894.00
02/23/2017 10:00,2,0.279,ACTIVE,210.57,335.44,59.922,1487862003,"201051344000955","219011344069620",30.63,6.00,0,319.81,340.55,8.7,6.4,0.027,623812.8,623812.8,27173,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862013,1654895.00
02/23/2017 10:00,2,0.133,ACTIVE,210.80,335.74,59.965,1487862003,"274151322000094","219011344069620",30.42,6.30,0,320.71,339.04,4.1,2.0,0.018,727735.1,727735.1,27569,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862013,1654896.00
02/23/2017 10:00,2,0.281,ACTIVE,212.38,337.84,59.959,1487862003,"201051344000579","219011344069620",30.51,5.50,0,323.72,342.35,8.7,6.5,0.018,633603.7,633603.7,27152,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862014,1654897.00
02/23/2017 10:00,2,0.283,ACTIVE,210.80,335.74,59.959,1487862003,"201051344000890","219011344069620",30.22,6.30,0,324.92,340.85,8.7,6.5,0.027,620222.5,620222.5,27262,0,0,0,L,1122011218,0,121.55,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862015,1654898.00
02/23/2017 10:00,2,0.285,ACTIVE,211.25,340.85,59.991,1487862003,"201051344000438","219011344069620",31.49,6.00,0,327.32,346.56,9.1,6.9,0.022,621324.3,621324.3,27250,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862016,1654899.00
02/23/2017 10:00,2,0.297,ACTIVE,211.25,335.74,59.965,1487862003,"201051344000417","219011344069620",19.74,5.50,0,296.06,338.74,5.9,3.8,0.009,601533.4,601533.4,27482,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862017,1654900.00
02/23/2017 10:00,2,0.348,ACTIVE,211.03,336.94,59.959,1487862003,"274151322000083","219011344069620",30.81,7.70,0,328.52,342.65,10.9,8.6,0.057,875529.1,875529.1,26675,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862018,1654901.00
02/23/2017 10:00,2,0.211,ACTIVE,211.48,370.90,59.949,1487862003,"274151322000076","219011344069620",34.67,9.00,0,333.63,374.81,7.4,5.2,0.031,933323.3,933323.3,26774,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862019,1654902.00
02/23/2017 10:00,2,0.248,ACTIVE,212.16,338.14,59.965,1487862003,"201051344000868","219011344069620",29.68,4.00,0,321.01,341.75,7.5,5.3,0.018,616423.5,616423.5,27318,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862020,1654903.00
02/23/2017 10:00,2,0.225,ACTIVE,210.80,334.84,59.959,1487862003,"274151322000095","219011344069620",30.53,7.00,0,326.12,339.04,7.0,4.8,0.027,924486.2,924486.2,26885,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862021,1654904.00
02/23/2017 10:00,2,0.215,ACTIVE,212.16,338.44,59.959,1487862003,"201051344000988","219011344069620",20.08,4.50,0,296.06,341.75,4.4,2.3,0.013,574913.3,574913.3,27357,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862022,1654905.00
02/23/2017 10:00,2,0.223,ACTIVE,210.80,334.84,59.959,1487862003,"201051344001025","219011344069620",30.32,5.00,0,320.11,341.45,6.8,4.7,0.013,621074.5,621074.5,27434,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862023,1654906.00
02/23/2017 10:00,2,0.260,ACTIVE,212.38,337.54,59.975,1487862003,"201051344000458","219011344069620",30.51,6.00,0,325.52,342.05,8.1,5.9,0.022,626734.6,626734.6,26981,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862024,1654907.00
02/23/2017 10:00,2,0.242,ACTIVE,213.06,339.34,59.965,1487862003,"201051344000853","219011344069620",29.62,4.50,0,323.11,343.25,7.3,5.2,0.022,626463.2,626463.2,26829,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862025,1654908.00
02/23/2017 10:00,2,0.260,ACTIVE,211.25,336.94,59.933,1487862003,"201051344000685","219011344069620",30.97,6.00,0,326.72,342.05,8.1,5.9,0.031,621225.5,621225.5,27128,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862026,1654909.00
02/23/2017 10:00,2,0.258,ACTIVE,211.25,336.94,59.959,1487862003,"201051344000917","219011344069620",29.56,6.30,0,320.11,341.75,7.7,5.5,0.018,618497.3,618497.3,27109,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862027,1654910.00
02/23/2017 10:00,2,0.262,ACTIVE,211.48,336.94,59.954,1487862003,"201051344001145","219011344069620",30.04,5.50,0,330.63,341.75,8.0,5.8,0.027,625109.4,625109.4,26975,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862028,1654911.00
02/23/2017 10:00,2,0.260,ACTIVE,211.03,336.34,59.944,1487862003,"201051344000651","219011344069620",29.00,4.00,0,320.11,341.15,7.7,5.5,0.018,616090.9,616090.9,27306,0,0,0,L,1122011218,0,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862029,1654912.00
02/23/2017 10:00,2,0.291,ACTIVE,210.35,336.64,59.986,1487862003,"274151322000088","219011344069620",30.38,8.00,0,324.62,340.55,8.9,6.7,0.049,839473.2,839473.2,26890,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862029,1654913.00
02/23/2017 10:00,2,0.184,ACTIVE,211.48,363.99,59.938,1487862003,"274151322000068","219011344069620",34.01,9.00,0,334.84,398.86,6.3,4.2,0.022,728530.2,728530.2,27467,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862030,1654914.00
02/23/2017 10:00,2,0.217,ACTIVE,210.80,335.14,59.965,1487862003,"201051344001135","219011344069620",30.63,5.50,0,320.71,340.25,6.8,4.6,0.018,611466.6,611466.6,27357,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862031,1654915.00
02/23/2017 10:00,2,0.264,ACTIVE,211.93,337.84,59.954,1487862003,"201051344000594","219011344069620",31.03,5.00,0,325.82,345.36,8.3,6.1,0.027,628606.9,628606.9,27230,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862032,1654916.00
02/23/2017 10:00,2,0.244,ACTIVE,211.03,335.44,59.970,1487862003,"201051344001203","219011344069620",28.80,4.50,0,320.71,341.75,7.1,5.0,0.018,619677.7,619677.7,27369,0,0,0,L,1122011218,0,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862033,1654917.00
02/23/2017 10:00,2,0.408,ACTIVE,210.80,365.19,59.959,1487862003,"274151322000054","219011344069620",33.93,10.30,0,332.13,374.51,14.1,11.7,0.080,856681.5,856681.5,26802,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862034,1654918.00
02/23/2017 10:00,2,0.250,ACTIVE,212.61,337.54,59.954,1487862003,"201051344000867","219011344069620",29.34,5.00,0,321.61,343.85,7.5,5.3,0.022,615227.5,615227.5,27373,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862035,1654919.00
02/23/2017 10:00,2,0.303,ACTIVE,211.03,336.34,59.954,1487862003,"201051344001093","219011344069620",29.80,6.00,0,320.41,342.05,9.2,6.9,0.018,617285.0,617285.0,27210,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862036,1654920.00
02/23/2017 10:00,2,0.193,ACTIVE,212.38,338.44,59.970,1487862003,"201051344000900","219011344069620",29.36,4.00,0,321.31,342.05,5.8,3.6,0.022,634653.1,634653.1,26737,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862037,1654921.00
02/23/2017 10:00,2,0.268,ACTIVE,212.38,337.54,59.933,1487862003,"201051344000648","219011344069620",30.65,3.70,0,323.72,345.66,8.3,6.1,0.022,624139.9,624139.9,26824,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862038,1654922.00
02/23/2017 10:00,2,0.260,ACTIVE,212.16,337.54,59.933,1487862003,"201051344000569","219011344069620",30.85,5.00,0,329.13,348.06,8.2,6.0,0.022,636197.9,636197.9,26719,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862039,1654923.00
02/23/2017 10:00,2,0.244,ACTIVE,212.16,337.84,59.981,1487862003,"201051344000983","219011344069620",29.62,4.50,0,321.01,342.05,7.4,5.2,0.018,627622.6,627622.6,26917,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862040,1654924.00
02/23/2017 10:00,2,0.229,ACTIVE,212.38,337.24,59.975,1487862003,"201051344001158","219011344069620",28.90,4.00,0,321.61,342.05,6.7,4.6,0.018,615807.1,615807.1,27255,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862040,1654925.00
02/23/2017 10:00,2,0.279,ACTIVE,212.83,339.04,59.975,1487862003,"201051344000576","219011344069620",28.78,4.00,0,322.21,343.85,8.2,6.0,0.022,626996.9,626996.9,26798,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862041,1654926.00
02/23/2017 10:00,2,0.242,ACTIVE,211.03,335.74,59.981,1487862003,"274151322000087","219011344069620",29.20,8.50,0,319.81,339.65,7.2,5.0,0.031,828350.7,828350.7,27139,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862042,1654927.00
02/23/2017 10:15,2,0.256,ACTIVE,212.83,337.84,59.970,1487862904,"201051344000645","219011344069620",30.49,5.50,0,333.03,343.25,7.9,5.7,0.031,626241.6,626241.6,26834,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862905,1654928.00
02/23/2017 10:15,2,0.320,ACTIVE,210.57,369.10,59.981,1487862904,"274151322000085","219011344069620",34.43,9.00,0,333.03,373.91,11.2,8.9,0.053,855009.6,855009.6,26849,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862906,1654929.00
02/23/2017 10:15,2,0.244,ACTIVE,212.83,344.76,59.965,1487862904,"201051344000633","219011344069620",31.85,5.00,0,331.83,346.86,7.9,5.7,0.018,615046.5,615046.5,27338,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862907,1654930.00
02/23/2017 10:15,2,0.273,ACTIVE,212.38,337.84,59.970,1487862904,"201051344000469","219011344069620",30.69,3.70,0,331.23,343.55,8.6,6.4,0.018,618045.1,618045.1,27294,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862908,1654931.00
02/23/2017 10:15,2,0.268,ACTIVE,210.57,335.44,59.970,1487862904,"201051344000646","219011344069620",29.54,6.30,0,329.73,340.85,8.1,5.9,0.027,612840.2,612840.2,27207,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862909,1654932.00
02/23/2017 10:15,2,0.492,ACTIVE,210.35,369.40,59.944,1487862904,"274151322000052","219011344069620",34.25,10.30,0,332.13,375.41,17.2,14.6,0.106,884176.0,884176.0,26624,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862910,1654933.00
02/23/2017 10:15,2,0.254,ACTIVE,211.03,336.34,59.970,1487862904,"201051344000585","219011344069620",30.16,6.30,0,329.73,341.45,7.8,5.6,0.018,623487.6,623487.6,27365,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862910,1654934.00
02/23/2017 10:15,2,0.287,ACTIVE,210.80,335.14,59.981,1487862904,"201051344001230","219011344069620",30.24,6.30,0,329.13,340.55,8.8,6.6,0.035,616327.0,616327.0,27058,0,0,0,L,1122011218,0,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862911,1654935.00
02/23/2017 10:15,2,0.275,ACTIVE,211.48,336.34,59.970,1487862904,"201051344000582","219011344069620",30.12,5.00,0,330.63,341.45,8.4,6.2,0.027,608199.6,608199.6,27242,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862912,1654936.00
02/23/2017 10:15,2,0.305,ACTIVE,210.35,335.44,59.970,1487862904,"201051344000955","219011344069620",30.87,6.70,0,329.43,340.85,9.5,7.3,0.031,623814.5,623814.5,27174,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862913,1654937.00
02/23/2017 10:15,2,0.150,ACTIVE,210.57,340.25,59.970,1487862904,"274151322000094","219011344069620",31.45,7.00,0,333.03,343.55,4.8,2.7,0.027,727735.7,727735.7,27570,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862914,1654938.00
02/23/2017 10:15,2,0.293,ACTIVE,212.38,337.84,59.991,1487862904,"201051344000579","219011344069620",30.99,6.00,0,333.63,343.25,9.3,7.0,0.027,633605.4,633605.4,27153,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862915,1654939.00
02/23/2017 10:15,2,0.303,ACTIVE,210.80,336.34,59.970,1487862904,"201051344000890","219011344069620",31.05,6.70,0,329.43,341.15,9.6,7.3,0.031,620224.2,620224.2,27263,0,0,0,L,1122011218,0,121.55,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862916,1654940.00
02/23/2017 10:15,2,0.326,ACTIVE,211.03,336.34,59.975,1487862904,"201051344000438","219011344069620",30.45,6.30,0,333.03,350.47,10.2,7.9,0.040,621326.1,621326.1,27251,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862917,1654941.00
02/23/2017 10:15,2,0.322,ALERT,211.03,336.04,59.970,1487862904,"201051344000417","219011344069620",19.64,6.30,0,296.36,339.04,6.4,4.3,0.013,601534.4,601534.4,27483,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862919,1654942.00
