ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 10:15,2,0.338,ACTIVE,210.57,353.47,59.975,1487862904,"274151322000083","219011344069620",32.66,8.00,0,333.03,356.78,11.2,8.9,0.062,875531.4,875531.4,26676,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862920,1654943.00
02/23/2017 10:15,2,0.338,ACTIVE,211.25,365.49,59.981,1487862904,"274151322000076","219011344069620",34.07,10.00,0,333.93,379.92,11.7,9.4,0.066,933324.8,933324.8,26775,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862921,1654944.00
02/23/2017 10:15,2,0.262,ACTIVE,212.16,337.54,59.981,1487862904,"201051344000868","219011344069620",30.61,4.00,0,332.13,342.95,8.2,5.9,0.027,616425.0,616425.0,27319,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862921,1654945.00
02/23/2017 10:15,2,0.248,ACTIVE,210.57,338.74,59.975,1487862904,"274151322000095","219011344069620",31.25,7.70,0,332.43,344.45,7.9,5.7,0.040,924487.5,924487.5,26886,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862922,1654946.00
02/23/2017 10:15,2,0.234,ALERT,212.16,339.04,59.986,1487862904,"201051344000988","219011344069620",19.74,5.00,0,297.26,342.35,4.7,2.6,0.018,574913.9,574913.9,27358,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862924,1654947.00
02/23/2017 10:15,2,0.244,ACTIVE,210.80,334.84,59.986,1487862904,"201051344001025","219011344069620",30.71,5.50,0,330.63,340.85,7.7,5.5,0.022,621075.8,621075.8,27435,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862925,1654948.00
02/23/2017 10:15,2,0.283,ACTIVE,212.16,337.24,59.981,1487862904,"201051344000458","219011344069620",30.32,6.30,0,332.13,342.65,8.7,6.5,0.027,626736.1,626736.1,26982,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862926,1654949.00
02/23/2017 10:15,2,0.260,ACTIVE,213.06,339.04,59.975,1487862904,"201051344000853","219011344069620",30.42,4.50,0,333.93,344.45,8.1,5.8,0.027,626464.6,626464.6,26830,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862927,1654950.00
02/23/2017 10:15,2,0.285,ACTIVE,211.25,340.85,60.023,1487862904,"201051344000685","219011344069620",31.49,6.30,0,330.33,344.15,9.1,6.9,0.035,621227.1,621227.1,27129,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862928,1654951.00
02/23/2017 10:15,2,0.270,ACTIVE,211.03,336.64,59.991,1487862904,"201051344000917","219011344069620",30.79,7.00,0,329.13,342.05,8.4,6.2,0.031,618498.8,618498.8,27110,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862929,1654952.00
02/23/2017 10:15,2,0.271,ACTIVE,211.03,342.95,59.986,1487862904,"201051344001145","219011344069620",31.77,6.00,0,331.53,348.36,8.8,6.6,0.035,625111.0,625111.0,26976,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862930,1654953.00
02/23/2017 10:15,2,0.275,ACTIVE,211.03,336.34,59.991,1487862904,"201051344000651","219011344069620",29.92,5.00,0,330.93,341.15,8.4,6.2,0.022,616092.4,616092.4,27307,0,0,0,L,1122011218,0,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862930,1654954.00
02/23/2017 10:15,2,0.297,ACTIVE,210.12,342.65,59.986,1487862904,"274151322000088","219011344069620",31.49,9.00,0,332.43,348.96,9.5,7.2,0.053,839474.9,839474.9,26891,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862931,1654955.00
02/23/2017 10:15,2,0.209,ACTIVE,211.48,400.66,59.986,1487862904,"274151322000068","219011344069620",37.89,10.30,0,335.14,404.87,8.1,5.9,0.031,728531.5,728531.5,27468,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862932,1654956.00
02/23/2017 10:15,2,0.227,ACTIVE,210.57,341.75,59.949,1487862904,"201051344001135","219011344069620",31.65,6.00,0,330.03,344.15,7.3,5.1,0.018,611467.8,611467.8,27358,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862933,1654957.00
02/23/2017 10:15,2,0.287,ACTIVE,211.93,340.55,59.991,1487862904,"201051344000594","219011344069620",31.43,6.00,0,331.23,348.36,9.2,6.9,0.035,628608.6,628608.6,27231,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862934,1654958.00
02/23/2017 10:15,2,0.262,ACTIVE,211.03,335.74,59.986,1487862904,"201051344001203","219011344069620",29.26,5.50,0,331.23,342.35,7.8,5.6,0.022,619679.1,619679.1,27370,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862935,1654959.00
02/23/2017 10:15,2,0.500,ACTIVE,210.57,371.21,59.986,1487862904,"274151322000054","219011344069620",34.31,11.30,0,332.73,376.62,17.4,14.9,0.106,856684.9,856684.9,26803,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862936,1654960.00
02/23/2017 10:15,2,0.266,ACTIVE,212.61,337.24,59.991,1487862904,"201051344000867","219011344069620",30.20,5.50,0,332.73,343.55,8.2,6.0,0.027,615228.9,615228.9,27374,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862937,1654961.00
02/23/2017 10:15,2,0.318,ACTIVE,210.80,336.64,59.991,1487862904,"201051344001093","219011344069620",30.79,6.00,0,330.63,342.05,9.9,7.7,0.031,617286.8,617286.8,27211,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862938,1654962.00
02/23/2017 10:15,2,0.207,ACTIVE,212.16,338.14,59.996,1487862904,"201051344000900","219011344069620",30.40,4.50,0,332.43,342.65,6.4,4.3,0.027,634654.1,634654.1,26738,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862939,1654963.00
02/23/2017 10:15,2,0.287,ACTIVE,212.38,337.54,59.996,1487862904,"201051344000648","219011344069620",30.16,4.00,0,332.43,343.25,8.8,6.6,0.031,624141.5,624141.5,26825,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862940,1654964.00
02/23/2017 10:15,2,0.277,ACTIVE,212.38,338.74,60.012,1487862904,"201051344000569","219011344069620",31.27,5.00,0,333.33,343.85,8.8,6.6,0.027,636199.5,636199.5,26720,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862941,1654965.00
02/23/2017 10:15,2,0.262,ACTIVE,212.38,337.24,59.981,1487862904,"201051344000983","219011344069620",30.75,5.00,0,332.73,343.55,8.2,6.0,0.027,627624.0,627624.0,26918,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862942,1654966.00
02/23/2017 10:15,2,0.244,ACTIVE,212.38,337.24,59.986,1487862904,"201051344001158","219011344069620",29.98,4.50,0,331.83,342.95,7.4,5.2,0.027,615808.3,615808.3,27256,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862942,1654967.00
02/23/2017 10:15,2,0.291,ACTIVE,212.61,338.74,59.986,1487862904,"201051344000576","219011344069620",29.88,4.50,0,333.03,343.85,8.8,6.6,0.027,626998.5,626998.5,26799,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862943,1654968.00
02/23/2017 10:15,2,0.277,ACTIVE,210.80,336.04,59.975,1487862904,"274151322000087","219011344069620",29.78,9.00,0,332.43,339.95,8.4,6.2,0.040,828352.1,828352.1,27140,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487862944,1654969.00
02/23/2017 10:30,2,0.301,ACTIVE,212.61,338.74,60.039,1487863803,"201051344000645","219011344069620",31.17,5.50,0,332.73,345.36,9.5,7.3,0.040,626243.1,626243.1,26835,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863804,1654970.00
02/23/2017 10:30,2,0.416,ACTIVE,210.35,373.91,59.996,1487863803,"274151322000085","219011344069620",34.67,10.00,0,332.73,380.52,14.7,12.3,0.084,855012.1,855012.1,26850,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863805,1654971.00
02/23/2017 10:30,2,0.252,ACTIVE,212.61,357.38,60.002,1487863803,"201051344000633","219011344069620",33.20,6.00,0,333.33,360.69,8.5,6.3,0.018,615047.9,615047.9,27339,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863806,1654972.00
02/23/2017 10:30,2,0.322,ACTIVE,212.38,338.44,59.954,1487863803,"201051344000469","219011344069620",31.21,4.50,0,331.83,345.66,10.3,8.0,0.035,618046.8,618046.8,27295,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863807,1654973.00
02/23/2017 10:30,2,0.291,ACTIVE,210.57,344.76,60.002,1487863803,"201051344000646","219011344069620",31.83,7.00,0,329.13,349.26,9.5,7.2,0.031,612841.8,612841.8,27208,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863808,1654974.00
02/23/2017 10:30,2,0.855,ACTIVE,210.12,375.71,59.986,1487863803,"274151322000052","219011344069620",34.73,11.30,0,328.52,385.33,30.0,27.0,0.194,884180.6,884180.6,26625,0,0,0,L,1151911521,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863809,1654975.00
02/23/2017 10:30,2,0.289,ACTIVE,210.80,339.04,60.002,1487863803,"201051344000585","219011344069620",31.25,6.70,0,330.03,345.96,9.2,6.9,0.035,623489.1,623489.1,27366,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863810,1654976.00
02/23/2017 10:30,2,0.346,ACTIVE,210.57,335.74,59.991,1487863803,"201051344001230","219011344069620",30.28,7.00,0,329.73,345.66,10.7,8.4,0.057,616328.8,616328.8,27059,0,0,0,L,1122011218,0,121.33,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863811,1654977.00
02/23/2017 10:30,2,0.318,ACTIVE,211.25,336.94,59.991,1487863803,"201051344000582","219011344069620",30.63,6.00,0,330.93,344.45,9.9,7.7,0.040,608201.3,608201.3,27243,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863812,1654978.00
02/23/2017 10:30,2,0.338,ACTIVE,210.35,349.26,59.991,1487863803,"201051344000955","219011344069620",32.32,7.30,0,329.43,356.18,11.1,8.8,0.049,623816.4,623816.4,27175,0,0,0,L,1122011218,0,120.88,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863813,1654979.00
02/23/2017 10:30,2,0.156,ACTIVE,210.12,348.66,59.996,1487863803,"274151322000094","219011344069620",32.44,7.70,0,332.73,356.18,5.2,3.0,0.022,727736.2,727736.2,27571,0,0,0,L,1151911521,0,119.97,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863813,1654980.00
02/23/2017 10:30,2,0.334,ACTIVE,212.16,343.85,59.991,1487863803,"201051344000579","219011344069620",31.85,7.00,0,332.43,352.87,10.8,8.5,0.035,633607.3,633607.3,27154,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863814,1654981.00
02/23/2017 10:30,2,0.336,ACTIVE,210.57,347.46,59.996,1487863803,"201051344000890","219011344069620",32.10,7.30,0,330.63,353.77,11.0,8.7,0.044,620226.1,620226.1,27264,0,0,0,L,1122011218,0,121.33,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863815,1654982.00
02/23/2017 10:30,2,0.377,ACTIVE,210.80,344.15,59.954,1487863803,"201051344000438","219011344069620",31.83,6.70,0,330.93,352.87,12.2,9.9,0.057,621328.2,621328.2,27252,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863816,1654983.00
02/23/2017 10:30,2,0.383,ACTIVE,210.80,336.04,60.002,1487863803,"201051344000417","219011344069620",19.46,6.70,0,324.62,348.06,7.6,5.4,0.022,601535.6,601535.6,27485,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863817,1654984.00
02/23/2017 10:30,2,0.445,ACTIVE,210.35,365.80,59.991,1487863803,"274151322000083","219011344069620",34.11,9.30,0,333.33,373.31,15.4,12.9,0.088,875534.0,875534.0,26677,0,0,0,L,1151911521,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863818,1654985.00
02/23/2017 10:30,2,0.445,ACTIVE,211.03,379.02,59.991,1487863803,"274151322000076","219011344069620",35.25,11.00,0,333.93,384.43,15.9,13.4,0.093,933327.5,933327.5,26776,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863819,1654986.00
02/23/2017 10:30,2,0.305,ACTIVE,211.93,338.44,59.991,1487863803,"201051344000868","219011344069620",31.15,4.50,0,332.43,345.96,9.7,7.4,0.035,616426.5,616426.5,27320,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863820,1654987.00
02/23/2017 10:30,2,0.320,ACTIVE,210.12,351.07,59.991,1487863803,"274151322000095","219011344069620",32.52,8.50,0,332.13,357.08,10.5,8.2,0.053,924489.1,924489.1,26887,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863821,1654988.00
02/23/2017 10:30,2,0.266,ACTIVE,211.93,339.04,59.996,1487863803,"201051344000988","219011344069620",20.69,5.50,0,320.11,357.08,5.6,3.4,0.013,574914.6,574914.6,27360,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863822,1654989.00
02/23/2017 10:30,2,0.285,ACTIVE,210.35,334.54,59.954,1487863803,"201051344001025","219011344069620",30.79,6.30,0,330.93,349.56,9.0,6.7,0.027,621077.2,621077.2,27436,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863822,1654990.00
02/23/2017 10:30,2,0.305,ACTIVE,211.70,347.16,59.996,1487863803,"201051344000458","219011344069620",32.20,6.70,0,332.13,352.57,10.0,7.7,0.035,626737.8,626737.8,26983,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863823,1654991.00
02/23/2017 10:30,2,0.283,ACTIVE,212.61,350.17,59.991,1487863803,"201051344000853","219011344069620",32.44,5.00,0,333.33,355.58,9.3,7.1,0.040,626466.2,626466.2,26831,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863824,1654992.00
02/23/2017 10:30,2,0.320,ACTIVE,211.03,352.57,59.996,1487863803,"201051344000685","219011344069620",32.62,7.00,0,333.03,358.58,10.7,8.4,0.049,621228.9,621228.9,27130,0,0,0,L,1122011218,0,122.01,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863825,1654993.00
02/23/2017 10:30,2,0.309,ACTIVE,210.80,343.55,59.996,1487863803,"201051344000917","219011344069620",31.71,7.00,0,330.03,350.77,10.0,7.7,0.044,618500.4,618500.4,27111,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863826,1654994.00
02/23/2017 10:30,2,0.346,ACTIVE,210.80,336.64,59.996,1487863803,"201051344001145","219011344069620",30.81,6.30,0,332.73,354.67,10.8,8.5,0.053,625112.8,625112.8,26977,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863827,1654995.00
02/23/2017 10:30,2,0.314,ACTIVE,210.57,336.34,59.986,1487863803,"201051344000651","219011344069620",30.57,5.50,0,331.53,341.15,9.8,7.5,0.040,616094.0,616094.0,27308,0,0,0,L,1122011218,0,121.55,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863828,1654996.00
02/23/2017 10:30,2,0.398,ACTIVE,209.90,356.48,60.007,1487863803,"274151322000088","219011344069620",33.08,10.30,0,332.43,363.69,13.4,11.0,0.071,839477.0,839477.0,26892,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863829,1654997.00
02/23/2017 10:30,2,0.381,ACTIVE,211.03,476.10,59.986,1487863803,"274151322000068","219011344069620",45.48,12.70,0,334.54,491.13,17.6,15.1,0.097,728533.6,728533.6,27469,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863830,1654998.00
02/23/2017 10:30,2,0.283,ACTIVE,210.35,339.95,59.991,1487863803,"201051344001135","219011344069620",31.45,6.70,0,331.53,349.26,9.0,6.8,0.035,611469.3,611469.3,27359,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863831,1654999.00
02/23/2017 10:30,2,0.318,ACTIVE,211.70,352.57,60.012,1487863803,"201051344000594","219011344069620",32.64,6.70,0,333.03,358.88,10.6,8.3,0.049,628610.4,628610.4,27232,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863832,1655000.00
02/23/2017 10:30,2,0.305,ACTIVE,210.80,334.84,60.002,1487863803,"201051344001203","219011344069620",29.64,6.00,0,330.93,342.05,9.2,6.9,0.044,619680.6,619680.6,27371,0,0,0,L,1122011218,0,121.78,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863833,1655001.00
02/23/2017 10:30,2,0.904,ACTIVE,210.35,369.70,59.991,1487863803,"274151322000054","219011344069620",33.99,12.30,0,332.13,382.33,31.2,28.2,0.194,856689.6,856689.6,26804,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863833,1655002.00
02/23/2017 10:30,2,0.307,ACTIVE,212.38,337.84,59.991,1487863803,"201051344000867","219011344069620",30.89,6.00,0,332.13,342.95,9.6,7.4,0.040,615230.5,615230.5,27375,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863834,1655003.00
02/23/2017 10:30,2,0.346,ACTIVE,210.57,345.96,60.007,1487863803,"201051344001093","219011344069620",31.99,6.70,0,329.73,351.97,11.2,8.9,0.040,617288.8,617288.8,27212,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863835,1655004.00
02/23/2017 10:30,2,0.248,ACTIVE,212.16,339.34,60.023,1487863803,"201051344000900","219011344069620",31.13,5.00,0,331.83,344.76,7.9,5.7,0.040,634655.2,634655.2,26739,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863836,1655005.00
02/23/2017 10:30,2,0.312,ACTIVE,212.38,345.96,60.002,1487863803,"201051344000648","219011344069620",32.08,4.50,0,333.03,353.47,10.2,7.9,0.044,624143.2,624143.2,26826,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863837,1655006.00
02/23/2017 10:30,2,0.314,ACTIVE,212.16,348.36,59.991,1487863803,"201051344000569","219011344069620",32.28,6.00,0,332.73,356.48,10.3,8.0,0.040,636201.2,636201.2,26721,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863838,1655007.00
02/23/2017 10:30,2,0.283,ACTIVE,212.16,348.96,59.986,1487863803,"201051344000983","219011344069620",32.32,5.50,0,331.23,354.37,9.3,7.1,0.031,627625.6,627625.6,26919,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863839,1655008.00
02/23/2017 10:30,2,0.279,ACTIVE,212.16,337.84,59.986,1487863803,"201051344001158","219011344069620",30.75,6.00,0,331.83,354.07,8.7,6.5,0.035,615809.7,615809.7,27257,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863840,1655009.00
02/23/2017 10:30,2,0.326,ACTIVE,212.61,339.65,59.996,1487863803,"201051344000576","219011344069620",30.81,5.00,0,332.43,344.15,10.2,7.9,0.035,627000.2,627000.2,26800,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863841,1655010.00
02/23/2017 10:30,2,0.273,ACTIVE,210.57,351.07,59.981,1487863803,"274151322000087","219011344069620",32.52,9.70,0,331.83,357.68,9.0,6.8,0.035,828353.7,828353.7,27141,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487863842,1655011.00
02/23/2017 10:45,2,0.320,ACTIVE,212.16,341.15,60.028,1487864703,"201051344000645","219011344069620",31.49,6.30,0,333.33,361.29,10.2,8.0,0.044,626245.2,626245.2,26836,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864704,1655012.00
02/23/2017 10:45,2,1.383,ACTIVE,210.57,339.65,59.996,1487864703,"274151322000085","219011344069620",22.03,10.70,0,325.82,398.26,30.9,27.9,0.208,855016.2,855016.2,26851,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864705,1655013.00
02/23/2017 10:45,2,0.268,ACTIVE,212.38,383.23,59.986,1487864703,"201051344000633","219011344069620",35.88,7.00,0,335.44,385.93,9.8,7.5,0.031,615049.6,615049.6,27340,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864706,1655014.00
02/23/2017 10:45,2,0.338,ACTIVE,211.93,349.56,59.991,1487864703,"201051344000469","219011344069620",32.32,5.00,0,331.53,368.50,11.1,8.8,0.044,618049.1,618049.1,27296,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864707,1655015.00
02/23/2017 10:45,2,0.322,ACTIVE,210.35,354.07,59.986,1487864703,"201051344000646","219011344069620",32.78,7.70,0,330.93,360.69,10.7,8.4,0.040,612843.9,612843.9,27209,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864708,1655016.00
02/23/2017 10:45,2,1.852,ACTIVE,209.44,369.70,59.965,1487864703,"274151322000052","219011344069620",32.70,13.30,0,329.13,402.16,61.3,57.3,0.424,884191.7,884191.7,26626,0,0,0,L,1151911521,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864709,1655017.00
02/23/2017 10:45,2,0.312,ACTIVE,210.57,348.36,59.991,1487864703,"201051344000585","219011344069620",32.24,7.30,0,330.93,356.78,10.3,8.0,0.040,623491.1,623491.1,27367,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864710,1655018.00
02/23/2017 10:45,2,0.375,ACTIVE,210.35,354.07,60.002,1487864703,"201051344001230","219011344069620",32.78,7.70,0,327.92,364.29,12.4,10.1,0.057,616331.2,616331.2,27060,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864711,1655019.00
02/23/2017 10:45,2,0.357,ACTIVE,211.03,339.34,60.028,1487864703,"201051344000582","219011344069620",31.25,6.00,0,330.63,361.59,11.3,9.0,0.053,608203.5,608203.5,27244,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864712,1655020.00
02/23/2017 10:45,2,0.412,ACTIVE,210.12,336.64,59.938,1487864703,"201051344000955","219011344069620",30.93,7.70,0,331.23,369.40,13.0,10.6,0.075,623819.1,623819.1,27176,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864712,1655021.00
02/23/2017 10:45,2,0.400,ACTIVE,210.35,481.51,59.996,1487864703,"274151322000094","219011344069620",46.10,10.00,0,333.93,489.63,18.7,16.1,0.110,727738.9,727738.9,27572,0,0,0,L,1151911521,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864713,1655022.00
02/23/2017 10:45,2,0.355,ACTIVE,211.70,352.87,59.991,1487864703,"201051344000579","219011344069620",32.74,8.00,0,334.84,375.41,11.8,9.5,0.049,633609.7,633609.7,27155,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864714,1655023.00
02/23/2017 10:45,2,0.408,ACTIVE,210.57,340.25,59.996,1487864703,"201051344000890","219011344069620",31.39,7.70,0,330.63,364.59,13.0,10.6,0.057,620228.7,620228.7,27265,0,0,0,L,1122011218,0,121.33,119.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864715,1655024.00
02/23/2017 10:45,2,0.434,ACTIVE,210.57,353.17,59.991,1487864703,"201051344000438","219011344069620",32.74,7.30,0,331.83,372.11,14.4,12.0,0.075,621331.1,621331.1,27253,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864716,1655025.00
02/23/2017 10:45,2,0.428,ACTIVE,210.57,335.44,59.996,1487864703,"201051344000417","219011344069620",19.78,7.30,0,329.43,341.75,8.6,6.3,0.031,601537.1,601537.1,27486,0,0,0,L,1122011218,0,120.88,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864717,1655026.00
02/23/2017 10:45,2,1.008,ACTIVE,210.57,377.52,59.991,1487864703,"274151322000083","219011344069620",34.71,10.70,0,333.33,409.98,35.5,32.3,0.243,875539.9,875539.9,26678,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864718,1655027.00
02/23/2017 10:45,2,1.092,ACTIVE,211.03,378.72,59.986,1487864703,"274151322000076","219011344069620",35.09,12.30,0,330.33,414.19,38.8,35.5,0.265,933333.3,933333.3,26777,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864719,1655028.00
02/23/2017 10:45,2,0.324,ACTIVE,211.48,344.76,59.991,1487864703,"201051344000868","219011344069620",31.89,5.50,0,333.03,360.99,10.5,8.2,0.044,616428.7,616428.7,27321,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864720,1655029.00
02/23/2017 10:45,2,0.373,ACTIVE,210.12,370.30,59.981,1487864703,"274151322000095","219011344069620",34.29,9.70,0,333.03,384.43,13.1,10.7,0.075,924491.8,924491.8,26888,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864721,1655030.00
02/23/2017 10:45,2,0.289,ACTIVE,211.70,338.74,59.991,1487864703,"201051344000988","219011344069620",20.83,6.30,0,331.53,345.06,6.1,4.0,0.031,574915.7,574915.7,27361,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864722,1655031.00
02/23/2017 10:45,2,0.324,ACTIVE,210.35,336.64,59.981,1487864703,"201051344001025","219011344069620",31.05,6.70,0,329.73,352.57,10.2,8.0,0.040,621079.2,621079.2,27437,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864722,1655032.00
02/23/2017 10:45,2,0.332,ACTIVE,211.70,351.37,59.996,1487864703,"201051344000458","219011344069620",32.58,7.30,0,333.63,364.59,11.0,8.7,0.044,626740.1,626740.1,26984,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864723,1655033.00
02/23/2017 10:45,2,0.287,ACTIVE,212.16,359.18,59.996,1487864703,"201051344000853","219011344069620",33.38,6.00,0,335.74,378.12,9.8,7.5,0.035,626468.1,626468.1,26832,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864724,1655034.00
02/23/2017 10:45,2,0.363,ACTIVE,210.80,360.38,59.996,1487864703,"201051344000685","219011344069620",33.42,7.30,0,333.03,372.71,12.3,10.0,0.066,621231.5,621231.5,27131,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864725,1655035.00
02/23/2017 10:45,2,0.342,ACTIVE,210.57,350.77,59.986,1487864703,"201051344000917","219011344069620",32.46,7.30,0,330.93,358.58,11.3,9.0,0.057,618502.8,618502.8,27112,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864726,1655036.00
02/23/2017 10:45,2,0.391,ACTIVE,210.57,356.48,59.981,1487864703,"201051344001145","219011344069620",33.06,7.00,0,331.23,377.82,13.1,10.7,0.075,625115.4,625115.4,26978,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864727,1655037.00
02/23/2017 10:45,2,0.350,ACTIVE,210.35,336.34,59.991,1487864703,"201051344000651","219011344069620",30.79,6.00,0,330.93,352.27,11.0,8.7,0.053,616096.2,616096.2,27309,0,0,0,L,1122011218,0,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864728,1655038.00
02/23/2017 10:45,2,1.109,ACTIVE,210.12,368.80,59.991,1487864703,"274151322000088","219011344069620",33.40,12.00,0,328.52,403.07,37.5,34.3,0.239,839482.7,839482.7,26893,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864729,1655039.00
02/23/2017 10:45,2,0.271,ALERT,211.03,492.34,59.991,1487864703,"274151322000068","219011344069620",47.31,15.00,0,334.54,511.87,13.0,10.6,0.062,728538.7,728538.7,27470,0,0,0,L,1151911521,0,120.88,121.78,0001,15,0,0,0,0,0,0,2,1703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864731,1655040.00
02/23/2017 10:45,2,0.305,ACTIVE,210.35,350.47,60.002,1487864703,"201051344001135","219011344069620",32.50,7.00,0,332.43,361.29,10.0,7.8,0.040,611471.2,611471.2,27360,0,0,0,L,1122011218,0,120.88,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864731,1655041.00
02/23/2017 10:45,2,0.795,ACTIVE,211.70,381.12,59.991,1487864703,"201051344000594","219011344069620",35.15,7.70,0,332.73,410.28,28.3,25.4,0.194,628615.0,628615.0,27233,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864732,1655042.00
02/23/2017 10:45,2,0.326,ACTIVE,210.57,339.04,59.991,1487864703,"201051344001203","219011344069620",31.29,6.70,0,330.63,362.49,10.4,8.1,0.049,619682.6,619682.6,27372,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864733,1655043.00
02/23/2017 10:45,2,1.482,ACTIVE,210.35,364.59,59.991,1487864703,"274151322000054","219011344069620",32.96,14.00,0,331.53,401.86,49.5,45.8,0.331,856699.8,856699.8,26805,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864734,1655044.00
02/23/2017 10:45,2,0.326,ACTIVE,212.16,337.24,60.002,1487864703,"201051344000867","219011344069620",31.07,6.70,0,332.43,356.78,10.3,8.0,0.035,615232.7,615232.7,27376,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864735,1655045.00
02/23/2017 10:45,2,0.410,ACTIVE,210.35,336.64,60.007,1487864703,"201051344001093","219011344069620",30.67,7.00,0,331.23,363.99,12.8,10.4,0.057,617291.4,617291.4,27213,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864736,1655046.00
02/23/2017 10:45,2,0.270,ACTIVE,211.70,339.95,59.996,1487864703,"201051344000900","219011344069620",31.33,5.00,0,331.83,359.48,8.6,6.4,0.049,634656.9,634656.9,26740,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864737,1655047.00
02/23/2017 10:45,2,0.324,ACTIVE,211.70,353.47,60.002,1487864703,"201051344000648","219011344069620",32.82,5.00,0,333.63,360.38,10.8,8.5,0.044,624145.6,624145.6,26827,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864738,1655048.00
02/23/2017 10:45,2,0.332,ACTIVE,211.70,354.67,59.996,1487864703,"201051344000569","219011344069620",32.90,6.30,0,334.24,369.70,11.2,8.9,0.044,636203.6,636203.6,26722,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864739,1655049.00
02/23/2017 10:45,2,0.309,ACTIVE,211.70,352.27,59.991,1487864703,"201051344000983","219011344069620",32.68,6.30,0,333.33,366.40,10.2,7.9,0.049,627627.8,627627.8,26920,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864740,1655050.00
02/23/2017 10:45,2,0.291,ACTIVE,211.70,337.24,59.996,1487864703,"201051344001158","219011344069620",30.87,6.30,0,331.53,363.39,9.2,6.9,0.044,615811.6,615811.6,27258,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864741,1655051.00
02/23/2017 10:45,2,0.346,ACTIVE,212.16,338.74,59.954,1487864703,"201051344000576","219011344069620",30.73,5.50,0,333.63,360.38,10.8,8.5,0.044,627002.6,627002.6,26801,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864742,1655052.00
02/23/2017 10:45,2,0.539,ACTIVE,210.57,373.61,60.007,1487864703,"274151322000087","219011344069620",34.77,11.00,0,332.13,397.05,19.0,16.4,0.110,828356.6,828356.6,27142,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487864743,1655053.00
02/23/2017 11:00,2,0.594,ACTIVE,212.16,382.03,59.965,1487865603,"201051344000645","219011344069620",35.56,6.70,0,333.93,393.15,21.2,18.6,0.137,626248.2,626248.2,26837,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865605,1655054.00
02/23/2017 11:00,2,1.992,ACTIVE,210.35,342.35,59.996,1487865603,"274151322000085","219011344069620",21.63,11.70,0,330.03,358.28,43.5,40.1,0.292,855023.9,855023.9,26852,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865605,1655055.00
02/23/2017 11:00,2,0.561,ACTIVE,212.38,375.71,59.965,1487865603,"201051344000633","219011344069620",34.83,7.00,0,333.63,395.55,19.8,17.2,0.119,615052.1,615052.1,27341,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865606,1655056.00
02/23/2017 11:00,2,0.373,ACTIVE,211.93,359.78,59.996,1487865603,"201051344000469","219011344069620",33.34,5.00,0,332.43,365.49,12.6,10.2,0.057,618051.3,618051.3,27297,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865607,1655057.00
02/23/2017 11:00,2,0.424,ACTIVE,210.35,345.36,59.996,1487865603,"201051344000646","219011344069620",31.83,8.00,0,331.53,368.80,13.7,11.3,0.071,612846.2,612846.2,27210,0,0,0,L,1122011218,0,121.33,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865608,1655058.00
02/23/2017 11:00,2,2.684,ACTIVE,210.12,345.66,59.970,1487865603,"274151322000052","219011344069620",30.89,17.30,0,331.53,383.53,83.9,79.1,0.327,884207.8,884207.8,26627,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865609,1655059.00
02/23/2017 11:00,2,0.391,ACTIVE,210.80,338.14,59.970,1487865603,"201051344000585","219011344069620",31.11,7.70,0,331.83,361.89,12.3,10.0,0.066,623493.2,623493.2,27368,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865610,1655060.00
02/23/2017 11:00,2,0.482,ACTIVE,210.35,374.81,59.991,1487865603,"201051344001230","219011344069620",34.87,8.00,0,330.03,380.82,17.0,14.5,0.097,616334.1,616334.1,27061,0,0,0,L,1122011218,0,121.33,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865611,1655061.00
02/23/2017 11:00,2,0.418,ACTIVE,211.03,337.84,59.991,1487865603,"201051344000582","219011344069620",30.85,6.00,0,330.33,357.08,13.1,10.7,0.071,608205.8,608205.8,27245,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865612,1655062.00
02/23/2017 11:00,2,0.547,ACTIVE,210.12,357.08,59.965,1487865603,"201051344000955","219011344069620",32.98,8.00,0,328.82,381.42,18.3,15.7,0.110,623821.9,623821.9,27177,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865613,1655063.00
02/23/2017 11:00,2,0.578,ACTIVE,210.57,489.03,59.970,1487865603,"274151322000094","219011344069620",46.50,12.30,0,333.33,494.74,27.2,24.3,0.172,727743.4,727743.4,27573,0,0,0,L,1151911521,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865614,1655064.00
02/23/2017 11:00,2,0.445,ACTIVE,211.93,381.73,59.954,1487865603,"201051344000579","219011344069620",35.66,9.00,0,332.13,389.54,16.1,13.6,0.075,633612.5,633612.5,27156,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865615,1655065.00
02/23/2017 11:00,2,0.465,ACTIVE,210.35,354.37,59.959,1487865603,"201051344000890","219011344069620",32.76,8.00,0,329.13,362.79,15.4,13.0,0.088,620231.5,620231.5,27266,0,0,0,L,1122011218,0,121.10,119.52,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865615,1655066.00
02/23/2017 11:00,2,0.557,ACTIVE,210.57,369.70,59.949,1487865603,"201051344000438","219011344069620",34.27,7.70,0,331.23,376.92,19.4,16.8,0.110,621334.3,621334.3,27254,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865616,1655067.00
02/23/2017 11:00,2,0.477,ACTIVE,210.57,336.64,59.965,1487865603,"201051344000417","219011344069620",20.32,7.70,0,329.13,341.15,9.8,7.6,0.049,601538.7,601538.7,27487,0,0,0,L,1122011218,0,120.88,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865617,1655068.00
02/23/2017 11:00,2,1.432,ACTIVE,210.57,378.12,59.959,1487865603,"274151322000083","219011344069620",34.51,12.30,0,329.73,393.15,50.3,46.7,0.349,875548.9,875548.9,26679,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865618,1655069.00
02/23/2017 11:00,2,2.094,ACTIVE,211.25,375.71,59.954,1487865603,"274151322000076","219011344069620",33.89,14.30,0,333.03,399.16,72.0,67.6,0.513,933344.9,933344.9,26778,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865619,1655070.00
02/23/2017 11:00,2,0.553,ACTIVE,211.70,377.52,59.975,1487865603,"201051344000868","219011344069620",35.11,5.50,0,332.73,397.96,19.8,17.1,0.119,616431.3,616431.3,27322,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865620,1655071.00
02/23/2017 11:00,2,0.697,ACTIVE,210.12,384.43,59.959,1487865603,"274151322000095","219011344069620",35.76,11.00,0,330.63,392.85,25.2,22.4,0.159,924495.4,924495.4,26889,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865621,1655072.00
02/23/2017 11:00,2,0.340,ACTIVE,211.70,338.44,59.970,1487865603,"201051344000988","219011344069620",21.55,6.70,0,330.63,343.55,7.5,5.3,0.035,574916.8,574916.8,27362,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865622,1655073.00
02/23/2017 11:00,2,0.377,ACTIVE,210.35,343.85,59.959,1487865603,"201051344001025","219011344069620",31.83,6.70,0,329.43,355.28,12.2,9.8,0.062,621081.3,621081.3,27438,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865623,1655074.00
02/23/2017 11:00,2,0.377,ACTIVE,211.70,359.78,59.922,1487865603,"201051344000458","219011344069620",33.48,7.30,0,332.73,366.10,12.9,10.5,0.062,626742.3,626742.3,26985,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865624,1655075.00
02/23/2017 11:00,2,0.381,ACTIVE,212.38,349.56,59.970,1487865603,"201051344000853","219011344069620",32.30,6.70,0,334.54,371.21,12.5,10.2,0.062,626470.1,626470.1,26833,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865625,1655076.00
02/23/2017 11:00,2,0.490,ACTIVE,210.80,347.76,59.986,1487865603,"201051344000685","219011344069620",32.07,7.30,0,332.13,379.32,16.0,13.5,0.097,621234.2,621234.2,27132,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865625,1655077.00
02/23/2017 11:00,2,0.463,ACTIVE,210.80,375.41,59.970,1487865603,"201051344000917","219011344069620",34.87,7.30,0,330.33,381.12,16.4,13.9,0.097,618505.5,618505.5,27113,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865626,1655078.00
02/23/2017 11:00,2,1.178,ACTIVE,210.80,341.75,59.970,1487865603,"201051344001145","219011344069620",23.10,7.00,0,329.43,389.54,27.6,24.7,0.208,625119.5,625119.5,26979,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865627,1655079.00
02/23/2017 11:00,2,0.404,ACTIVE,210.57,348.36,59.959,1487865603,"201051344000651","219011344069620",32.18,5.50,0,329.73,355.28,13.2,10.9,0.071,616098.5,616098.5,27310,0,0,0,L,1122011218,0,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865628,1655080.00
02/23/2017 11:00,2,2.207,ACTIVE,210.12,356.78,59.991,1487865603,"274151322000088","219011344069620",31.99,14.00,0,332.43,380.82,71.5,67.1,0.482,839494.0,839494.0,26894,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865629,1655081.00
02/23/2017 11:00,2,1.379,ACTIVE,211.25,476.71,59.959,1487865603,"274151322000068","219011344069620",44.45,17.00,0,333.63,497.14,62.4,58.3,0.424,728547.4,728547.4,27472,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865630,1655082.00
02/23/2017 11:00,2,0.381,ACTIVE,210.35,350.77,59.917,1487865603,"201051344001135","219011344069620",32.42,7.00,0,330.33,365.49,12.5,10.2,0.066,611473.3,611473.3,27361,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865631,1655083.00
02/23/2017 11:00,2,0.945,ACTIVE,211.48,380.22,59.981,1487865603,"201051344000594","219011344069620",34.89,8.00,0,331.23,399.76,33.3,30.2,0.247,628620.1,628620.1,27234,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865632,1655084.00
02/23/2017 11:00,2,0.367,ACTIVE,210.57,350.17,59.965,1487865603,"201051344001203","219011344069620",32.46,6.70,0,331.53,357.98,12.2,9.8,0.062,619684.7,619684.7,27373,0,0,0,L,1122011218,0,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865633,1655085.00
02/23/2017 11:00,2,2.611,ACTIVE,210.12,340.85,59.959,1487865603,"274151322000054","219011344069620",30.55,15.80,0,331.53,380.22,80.8,76.0,0.314,856714.0,856714.0,26806,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865634,1655086.00
