ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 11:00,2,0.465,ACTIVE,211.93,368.50,59.965,1487865603,"201051344000867","219011344069620",34.33,7.30,0,331.83,390.74,16.2,13.7,0.088,615235.5,615235.5,27377,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865635,1655087.00
02/23/2017 11:00,2,0.484,ACTIVE,210.35,368.50,59.954,1487865603,"201051344001093","219011344069620",34.23,7.70,0,329.73,377.82,16.8,14.3,0.084,617294.4,617294.4,27214,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865636,1655088.00
02/23/2017 11:00,2,0.398,ACTIVE,211.70,385.93,59.965,1487865603,"201051344000900","219011344069620",36.06,6.00,0,332.73,393.45,14.6,12.2,0.093,634659.1,634659.1,26741,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865637,1655089.00
02/23/2017 11:00,2,0.609,ACTIVE,211.93,382.03,59.975,1487865603,"201051344000648","219011344069620",35.54,6.00,0,333.03,394.05,22.1,19.4,0.137,624148.9,624148.9,26828,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865638,1655090.00
02/23/2017 11:00,2,0.406,ACTIVE,211.93,356.48,59.933,1487865603,"201051344000569","219011344069620",33.08,6.70,0,332.73,367.30,13.6,11.2,0.066,636205.9,636205.9,26723,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865639,1655091.00
02/23/2017 11:00,2,0.377,ACTIVE,211.93,349.26,59.970,1487865603,"201051344000983","219011344069620",32.30,6.70,0,333.03,364.59,12.4,10.0,0.066,627629.8,627629.8,26921,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865640,1655092.00
02/23/2017 11:00,2,0.352,ACTIVE,211.93,340.85,59.944,1487865603,"201051344001158","219011344069620",31.41,6.70,0,331.23,373.01,11.2,8.9,0.053,615813.4,615813.4,27259,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865641,1655093.00
02/23/2017 11:00,2,0.586,ACTIVE,212.16,377.82,59.959,1487865603,"201051344000576","219011344069620",35.09,6.00,0,331.83,396.15,20.8,18.2,0.128,627005.8,627005.8,26802,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865641,1655094.00
02/23/2017 11:00,2,1.182,ACTIVE,210.35,381.42,59.959,1487865603,"274151322000087","219011344069620",34.69,13.00,0,329.43,390.14,41.4,38.0,0.261,828363.4,828363.4,27143,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487865642,1655095.00
02/23/2017 11:15,2,0.639,ACTIVE,212.16,380.22,59.970,1487866504,"201051344000645","219011344069620",35.31,7.00,0,334.84,394.35,22.9,20.1,0.150,626253.0,626253.0,26838,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866505,1655096.00
02/23/2017 11:15,2,1.693,ACTIVE,210.35,342.95,59.965,1487866504,"274151322000085","219011344069620",20.73,12.70,0,329.43,360.69,35.6,32.4,0.239,855033.4,855033.4,26853,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866506,1655097.00
02/23/2017 11:15,2,0.424,ACTIVE,212.38,363.99,59.965,1487866504,"201051344000633","219011344069620",33.75,7.00,0,333.03,394.65,14.6,12.1,0.075,615055.5,615055.5,27342,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866507,1655098.00
02/23/2017 11:15,2,0.326,ACTIVE,211.70,343.25,59.970,1487866504,"201051344000469","219011344069620",31.67,5.50,0,332.73,367.30,10.5,8.2,0.040,618053.6,618053.6,27298,0,0,0,L,1122011218,0,120.20,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866507,1655099.00
02/23/2017 11:15,2,0.352,ACTIVE,211.03,362.19,59.965,1487866504,"201051344000646","219011344069620",33.73,9.70,0,332.43,370.30,12.1,9.7,0.053,612848.9,612848.9,27211,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866508,1655100.00
02/23/2017 11:15,2,1.965,ACTIVE,210.35,345.96,59.959,1487866504,"274151322000052","219011344069620",30.53,16.70,0,327.02,374.51,60.8,56.7,0.424,884225.2,884225.2,26628,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866509,1655101.00
02/23/2017 11:15,2,0.322,ACTIVE,211.48,355.88,60.007,1487866504,"201051344000585","219011344069620",33.04,9.00,0,330.63,369.10,10.8,8.5,0.044,623495.6,623495.6,27369,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866510,1655102.00
02/23/2017 11:15,2,0.514,ACTIVE,211.25,360.08,59.965,1487866504,"201051344001230","219011344069620",33.26,8.50,0,331.83,389.84,17.4,14.8,0.106,616338.0,616338.0,27062,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866511,1655103.00
02/23/2017 11:15,2,0.334,ACTIVE,211.93,357.08,59.944,1487866504,"201051344000582","219011344069620",33.18,6.30,0,330.33,363.69,11.2,8.9,0.049,608208.3,608208.3,27246,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866512,1655104.00
02/23/2017 11:15,2,0.473,ACTIVE,210.80,367.30,60.007,1487866504,"201051344000955","219011344069620",34.11,8.50,0,330.63,385.63,16.4,13.9,0.093,623825.7,623825.7,27178,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866513,1655105.00
02/23/2017 11:15,2,0.604,ACTIVE,210.57,477.61,59.959,1487866504,"274151322000094","219011344069620",45.36,14.30,0,333.33,495.04,27.9,25.0,0.177,727749.7,727749.7,27574,0,0,0,L,1151911521,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866514,1655106.00
02/23/2017 11:15,2,0.367,ACTIVE,211.93,350.77,59.959,1487866504,"201051344000579","219011344069620",32.52,9.30,0,333.03,392.55,12.1,9.8,0.053,633615.5,633615.5,27157,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866515,1655107.00
02/23/2017 11:15,2,0.461,ACTIVE,211.03,363.09,59.975,1487866504,"201051344000890","219011344069620",33.72,9.00,0,332.13,382.03,15.8,13.3,0.088,620234.8,620234.8,27267,0,0,0,L,1122011218,0,121.55,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866516,1655108.00
02/23/2017 11:15,2,0.680,ACTIVE,211.25,377.22,60.012,1487866504,"201051344000438","219011344069620",35.01,8.00,0,332.73,394.05,24.2,21.4,0.150,621339.0,621339.0,27255,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866517,1655109.00
02/23/2017 11:15,2,0.414,ACTIVE,211.48,337.24,59.944,1487866504,"201051344000417","219011344069620",20.81,8.50,0,329.13,343.55,8.8,6.6,0.031,601540.6,601540.6,27488,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866517,1655110.00
02/23/2017 11:15,2,1.346,ACTIVE,210.80,364.59,59.965,1487866504,"274151322000083","219011344069620",33.46,13.70,0,332.13,394.95,45.6,42.1,0.318,875560.2,875560.2,26680,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866518,1655111.00
02/23/2017 11:15,2,2.074,ACTIVE,211.25,353.77,59.933,1487866504,"274151322000076","219011344069620",30.93,15.80,0,330.93,399.46,65.0,60.8,0.451,933362.1,933362.1,26779,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866519,1655112.00
02/23/2017 11:15,2,0.602,ACTIVE,211.70,378.72,59.975,1487866504,"201051344000868","219011344069620",35.19,5.50,0,328.82,400.66,21.4,18.8,0.141,616437.4,616437.4,27323,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866520,1655113.00
02/23/2017 11:15,2,0.648,ACTIVE,210.57,379.62,59.959,1487866504,"274151322000095","219011344069620",35.13,12.70,0,331.83,394.95,23.1,20.4,0.146,924501.1,924501.1,26890,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866522,1655114.00
02/23/2017 11:15,2,0.295,ACTIVE,211.48,338.44,59.959,1487866504,"201051344000988","219011344069620",22.15,6.70,0,330.33,344.45,6.6,4.4,0.022,574918.0,574918.0,27363,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866523,1655115.00
02/23/2017 11:15,2,0.307,ACTIVE,211.03,336.94,59.959,1487866504,"201051344001025","219011344069620",31.11,7.00,0,332.43,357.68,9.8,7.5,0.040,621083.5,621083.5,27439,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866523,1655116.00
02/23/2017 11:15,2,0.330,ACTIVE,211.48,357.98,59.954,1487866504,"201051344000458","219011344069620",33.30,8.00,0,333.63,370.00,11.2,8.9,0.040,626744.7,626744.7,26986,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866524,1655117.00
02/23/2017 11:15,2,0.301,ACTIVE,212.38,338.74,59.965,1487866504,"201051344000853","219011344069620",31.15,6.70,0,335.44,373.31,9.5,7.3,0.040,626472.3,626472.3,26834,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866525,1655118.00
02/23/2017 11:15,2,0.514,ACTIVE,211.93,367.00,59.970,1487866504,"201051344000685","219011344069620",33.99,7.70,0,333.33,387.74,17.8,15.2,0.102,621238.1,621238.1,27133,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866526,1655119.00
02/23/2017 11:15,2,0.393,ACTIVE,211.70,371.21,59.970,1487866504,"201051344000917","219011344069620",34.51,7.70,0,332.43,383.53,13.7,11.3,0.075,618508.7,618508.7,27114,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866527,1655120.00
02/23/2017 11:15,2,0.643,ACTIVE,211.70,376.31,59.965,1487866504,"201051344001145","219011344069620",34.85,7.70,0,330.03,390.14,22.7,20.0,0.155,625124.4,625124.4,26980,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866528,1655121.00
02/23/2017 11:15,2,0.334,ACTIVE,211.70,356.18,59.991,1487866504,"201051344000651","219011344069620",32.98,6.00,0,333.63,361.59,11.2,8.9,0.049,616100.9,616100.9,27311,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866529,1655122.00
02/23/2017 11:15,2,1.902,ACTIVE,209.90,348.66,59.954,1487866504,"274151322000088","219011344069620",30.00,15.50,0,327.02,384.43,57.8,53.9,0.393,839510.1,839510.1,26895,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866530,1655123.00
02/23/2017 11:15,2,1.342,ACTIVE,211.25,427.71,59.959,1487866504,"274151322000068","219011344069620",40.08,18.30,0,414.19,492.34,54.1,50.3,0.371,728561.8,728561.8,27473,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866531,1655124.00
02/23/2017 11:15,2,0.332,ACTIVE,211.25,361.29,59.954,1487866504,"201051344001135","219011344069620",33.64,7.30,0,331.53,372.41,11.3,9.0,0.044,611475.7,611475.7,27362,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866532,1655125.00
02/23/2017 11:15,2,0.943,ACTIVE,211.25,379.02,59.965,1487866504,"201051344000594","219011344069620",34.85,8.50,0,332.13,401.56,33.4,30.3,0.239,628627.9,628627.9,27235,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866533,1655126.00
02/23/2017 11:15,2,0.320,ACTIVE,211.70,341.45,59.954,1487866504,"201051344001203","219011344069620",31.55,7.00,0,333.93,360.69,10.2,8.0,0.049,619686.9,619686.9,27374,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866533,1655127.00
02/23/2017 11:15,2,1.928,ACTIVE,209.90,347.76,59.922,1487866504,"274151322000054","219011344069620",29.88,16.30,0,326.42,375.11,58.3,54.3,0.398,856730.6,856730.6,26807,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866534,1655128.00
02/23/2017 11:15,2,0.557,ACTIVE,212.16,379.92,59.928,1487866504,"201051344000867","219011344069620",35.36,7.70,0,333.33,396.75,19.9,17.3,0.119,615239.3,615239.3,27378,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866535,1655129.00
02/23/2017 11:15,2,0.412,ACTIVE,211.48,368.20,59.901,1487866504,"201051344001093","219011344069620",34.27,8.50,0,327.92,379.92,14.3,11.9,0.062,617297.7,617297.7,27215,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866536,1655130.00
02/23/2017 11:15,2,0.338,ACTIVE,211.70,377.82,59.938,1487866504,"201051344000900","219011344069620",35.25,6.30,0,334.54,395.85,12.2,9.9,0.075,634662.0,634662.0,26742,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866537,1655131.00
02/23/2017 11:15,2,0.596,ACTIVE,211.70,376.31,59.938,1487866504,"201051344000648","219011344069620",34.99,6.00,0,333.33,393.15,21.1,18.5,0.137,624153.6,624153.6,26829,0,0,0,L,1122011218,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866538,1655132.00
02/23/2017 11:15,2,0.324,ACTIVE,211.70,362.49,59.928,1487866504,"201051344000569","219011344069620",33.68,7.30,0,333.33,370.30,11.1,8.8,0.044,636208.3,636208.3,26724,0,0,0,L,1122011218,0,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866539,1655133.00
02/23/2017 11:15,2,0.297,ACTIVE,211.70,358.58,59.970,1487866504,"201051344000983","219011344069620",33.32,7.00,0,331.23,371.51,10.0,7.7,0.040,627632.0,627632.0,26922,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866540,1655134.00
02/23/2017 11:15,2,0.361,ACTIVE,211.70,352.57,59.975,1487866504,"201051344001158","219011344069620",32.64,7.30,0,333.33,384.43,12.0,9.6,0.062,615816.0,615816.0,27260,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866541,1655135.00
02/23/2017 11:15,2,0.488,ACTIVE,212.16,376.92,59.981,1487866504,"201051344000576","219011344069620",35.05,6.00,0,333.93,396.45,17.4,14.9,0.102,627009.9,627009.9,26803,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866542,1655136.00
02/23/2017 11:15,2,0.965,ACTIVE,210.35,370.00,59.991,1487866504,"274151322000087","219011344069620",34.07,15.30,0,331.83,391.04,33.1,30.1,0.212,828372.1,828372.1,27144,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487866543,1655137.00
02/23/2017 11:30,2,1.395,ACTIVE,212.38,382.63,59.991,1487867404,"201051344000645","219011344069620",34.77,7.00,0,334.54,400.36,49.1,45.5,0.393,626260.7,626260.7,26839,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867405,1655138.00
02/23/2017 11:30,2,2.273,ACTIVE,210.35,353.47,59.938,1487867404,"274151322000085","219011344069620",31.43,13.30,0,332.73,376.62,72.4,67.9,0.495,855044.3,855044.3,26854,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867406,1655139.00
02/23/2017 11:30,2,0.619,ACTIVE,212.38,381.73,60.034,1487867404,"201051344000633","219011344069620",35.44,7.00,0,333.33,394.65,22.3,19.6,0.141,615059.0,615059.0,27343,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867407,1655140.00
02/23/2017 11:30,2,0.389,ACTIVE,211.93,363.99,59.996,1487867404,"201051344000469","219011344069620",33.79,5.50,0,331.53,369.40,13.3,10.9,0.066,618055.8,618055.8,27299,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867408,1655141.00
02/23/2017 11:30,2,0.453,ACTIVE,210.80,360.69,60.007,1487867404,"201051344000646","219011344069620",33.42,10.30,0,331.83,375.71,15.4,12.9,0.093,612851.5,612851.5,27212,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867409,1655142.00
02/23/2017 11:30,2,2.490,ACTIVE,210.57,355.88,59.970,1487867404,"274151322000052","219011344069620",30.73,17.00,0,328.22,376.31,77.4,72.8,0.552,884240.1,884240.1,26629,0,0,0,L,1151911521,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867410,1655143.00
02/23/2017 11:30,2,0.383,ACTIVE,211.25,368.20,59.959,1487867404,"201051344000585","219011344069620",34.21,9.00,0,331.53,373.61,13.4,11.0,0.062,623497.9,623497.9,27370,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867410,1655144.00
02/23/2017 11:30,2,0.762,ACTIVE,211.03,382.03,59.996,1487867404,"201051344001230","219011344069620",35.27,9.00,0,330.93,392.25,27.2,24.4,0.199,616342.6,616342.6,27063,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867411,1655145.00
02/23/2017 11:30,2,0.420,ACTIVE,211.70,370.00,60.049,1487867404,"201051344000582","219011344069620",34.43,6.00,0,332.73,374.81,14.7,12.3,0.075,608210.7,608210.7,27247,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867412,1655146.00
02/23/2017 11:30,2,1.830,ACTIVE,210.80,345.36,60.028,1487867404,"201051344000955","219011344069620",22.26,8.50,0,329.43,388.04,41.1,37.8,0.336,623830.2,623830.2,27179,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867413,1655147.00
02/23/2017 11:30,2,1.074,ACTIVE,210.57,482.42,59.981,1487867404,"274151322000094","219011344069620",45.17,15.50,0,330.63,490.53,49.3,45.6,0.331,727757.6,727757.6,27575,0,0,0,L,1151911521,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867414,1655148.00
02/23/2017 11:30,2,0.951,ACTIVE,211.93,341.45,60.002,1487867404,"201051344000579","219011344069620",23.08,9.30,0,332.43,369.40,22.2,19.5,0.159,633618.3,633618.3,27158,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867415,1655149.00
02/23/2017 11:30,2,0.641,ACTIVE,210.80,378.72,59.975,1487867404,"201051344000890","219011344069620",35.23,9.30,0,330.93,388.64,22.8,20.1,0.141,620238.7,620238.7,27268,0,0,0,L,1122011218,0,121.33,119.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867416,1655150.00
02/23/2017 11:30,2,1.535,ACTIVE,211.25,345.06,60.023,1487867404,"201051344000438","219011344069620",22.84,8.00,0,332.73,394.35,35.7,32.6,0.283,621344.7,621344.7,27256,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867417,1655151.00
02/23/2017 11:30,2,0.570,ACTIVE,211.25,337.84,59.933,1487867404,"201051344000417","219011344069620",22.70,8.50,0,330.93,344.76,13.2,10.8,0.075,601542.6,601542.6,27489,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867418,1655152.00
02/23/2017 11:30,2,2.088,ACTIVE,210.57,365.80,59.959,1487867404,"274151322000083","219011344069620",32.82,15.00,0,347.76,386.83,69.5,65.1,0.495,875572.4,875572.4,26681,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867419,1655153.00
02/23/2017 11:30,2,2.631,ACTIVE,211.25,353.47,59.965,1487867404,"274151322000076","219011344069620",31.39,17.50,0,333.33,381.73,83.7,78.8,0.327,933378.2,933378.2,26780,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867419,1655154.00
02/23/2017 11:30,2,1.068,ACTIVE,211.93,382.33,59.970,1487867404,"201051344000868","219011344069620",35.11,6.00,0,331.23,399.46,38.0,34.8,0.283,616443.7,616443.7,27324,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867420,1655155.00
02/23/2017 11:30,2,1.336,ACTIVE,210.35,383.53,59.986,1487867404,"274151322000095","219011344069620",34.95,13.30,0,330.63,395.55,47.4,43.8,0.309,924508.0,924508.0,26891,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867421,1655156.00
02/23/2017 11:30,2,0.373,ACTIVE,211.70,339.95,59.938,1487867404,"201051344000988","219011344069620",22.62,6.30,0,330.63,344.76,8.6,6.3,0.049,574919.2,574919.2,27364,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867422,1655157.00
02/23/2017 11:30,2,0.400,ACTIVE,210.80,369.10,59.912,1487867404,"201051344001025","219011344069620",34.35,7.00,0,331.23,379.92,14.0,11.6,0.071,621085.6,621085.6,27440,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867423,1655158.00
02/23/2017 11:30,2,0.418,ACTIVE,211.93,370.60,60.002,1487867404,"201051344000458","219011344069620",34.55,8.50,0,332.73,379.92,14.7,12.2,0.075,626747.2,626747.2,26987,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867424,1655159.00
02/23/2017 11:30,2,0.379,ACTIVE,212.38,362.79,59.991,1487867404,"201051344000853","219011344069620",33.64,6.70,0,333.33,373.31,13.0,10.6,0.071,626474.4,626474.4,26835,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867425,1655160.00
02/23/2017 11:30,2,1.510,ACTIVE,211.25,345.06,59.986,1487867404,"201051344000685","219011344069620",22.86,7.30,0,333.03,388.64,35.0,31.9,0.287,621242.7,621242.7,27134,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867426,1655161.00
02/23/2017 11:30,2,1.117,ACTIVE,211.25,343.25,60.034,1487867404,"201051344000917","219011344069620",22.90,7.30,0,330.63,391.94,26.1,23.2,0.212,618513.0,618513.0,27115,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867427,1655162.00
02/23/2017 11:30,2,2.416,ACTIVE,211.25,349.86,59.922,1487867404,"201051344001145","219011344069620",21.51,7.30,0,333.33,388.64,52.7,48.9,0.433,625133.6,625133.6,26981,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867428,1655163.00
02/23/2017 11:30,2,0.432,ACTIVE,211.48,360.38,59.975,1487867404,"201051344000651","219011344069620",33.42,5.50,0,333.03,367.00,14.7,12.2,0.075,616103.3,616103.3,27312,0,0,0,L,1122011218,0,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867428,1655164.00
02/23/2017 11:30,2,2.438,ACTIVE,210.35,355.58,59.975,1487867404,"274151322000088","219011344069620",30.45,16.00,0,328.22,375.11,75.2,70.6,0.513,839524.4,839524.4,26896,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867429,1655165.00
02/23/2017 11:30,2,1.717,ACTIVE,211.03,438.83,59.996,1487867404,"274151322000068","219011344069620",40.35,18.70,0,412.38,478.81,70.0,65.6,0.473,728575.2,728575.2,27474,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867430,1655166.00
02/23/2017 11:30,2,0.418,ACTIVE,210.57,369.40,59.981,1487867404,"201051344001135","219011344069620",34.41,7.30,0,331.23,377.22,14.6,12.2,0.075,611478.2,611478.2,27363,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867431,1655167.00
02/23/2017 11:30,2,1.428,ACTIVE,211.25,381.73,59.991,1487867404,"201051344000594","219011344069620",34.67,9.00,0,331.53,402.77,50.2,46.5,0.402,628636.5,628636.5,27236,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867432,1655168.00
02/23/2017 11:30,2,0.412,ACTIVE,211.03,364.89,59.917,1487867404,"201051344001203","219011344069620",34.01,7.00,0,332.73,372.11,14.2,11.7,0.075,619689.2,619689.2,27375,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867433,1655169.00
02/23/2017 11:30,2,2.455,ACTIVE,210.35,348.36,60.007,1487867404,"274151322000054","219011344069620",30.63,16.30,0,328.52,376.31,76.0,71.4,0.521,856745.1,856745.1,26808,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867434,1655170.00
02/23/2017 11:30,2,1.768,ACTIVE,211.93,346.26,60.007,1487867404,"201051344000867","219011344069620",22.60,7.30,0,332.43,392.25,40.6,37.2,0.323,615245.8,615245.8,27379,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867435,1655171.00
02/23/2017 11:30,2,0.486,ACTIVE,210.80,374.51,59.907,1487867404,"201051344001093","219011344069620",34.89,8.00,0,330.33,385.03,17.2,14.7,0.080,617300.9,617300.9,27216,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867436,1655172.00
02/23/2017 11:30,2,0.582,ACTIVE,211.70,384.73,59.981,1487867404,"201051344000900","219011344069620",35.80,6.30,0,333.63,399.16,21.1,18.4,0.150,634665.1,634665.1,26743,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867437,1655173.00
02/23/2017 11:30,2,1.600,ACTIVE,212.38,381.12,60.018,1487867404,"201051344000648","219011344069620",34.51,6.30,0,332.43,404.27,55.9,52.0,0.442,624161.6,624161.6,26830,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867438,1655174.00
02/23/2017 11:30,2,0.406,ACTIVE,212.16,369.10,59.975,1487867404,"201051344000569","219011344069620",34.31,7.30,0,332.73,379.32,14.2,11.7,0.071,636210.7,636210.7,26725,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867439,1655175.00
02/23/2017 11:30,2,0.369,ACTIVE,211.93,366.40,59.996,1487867404,"201051344000983","219011344069620",34.03,7.30,0,332.13,376.31,12.8,10.4,0.066,627634.1,627634.1,26923,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867439,1655176.00
02/23/2017 11:30,2,0.516,ACTIVE,211.93,382.33,59.959,1487867404,"201051344001158","219011344069620",35.68,7.30,0,333.33,392.55,18.7,16.1,0.115,615819.1,615819.1,27261,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867440,1655177.00
02/23/2017 11:30,2,0.990,ACTIVE,212.38,385.63,59.975,1487867404,"201051344000576","219011344069620",35.52,5.50,0,333.33,399.46,35.6,32.5,0.270,627016.1,627016.1,26804,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867442,1655178.00
02/23/2017 11:30,2,1.436,ACTIVE,210.35,378.12,59.991,1487867404,"274151322000087","219011344069620",34.07,16.70,0,330.93,387.44,49.4,45.7,0.305,828380.8,828380.8,27145,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487867443,1655179.00
02/23/2017 11:45,2,2.184,ACTIVE,212.61,382.93,60.002,1487868304,"201051344000645","219011344069620",34.27,7.30,0,356.78,419.90,75.8,71.3,0.614,626274.7,626274.7,26840,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868305,1655180.00
02/23/2017 11:45,2,2.830,ACTIVE,210.35,347.46,59.996,1487868304,"274151322000085","219011344069620",30.32,16.70,0,332.73,378.12,86.9,82.0,0.331,855062.6,855062.6,26855,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868306,1655181.00
02/23/2017 11:45,2,0.865,ACTIVE,212.83,384.73,59.991,1487868304,"201051344000633","219011344069620",35.56,7.30,0,334.24,398.56,31.2,28.2,0.230,615064.9,615064.9,27344,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868307,1655182.00
02/23/2017 11:45,2,0.471,ACTIVE,212.38,374.81,59.986,1487868304,"201051344000469","219011344069620",34.85,6.00,0,333.33,383.53,16.6,14.1,0.088,618058.7,618058.7,27300,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868308,1655183.00
02/23/2017 11:45,2,0.557,ACTIVE,211.70,371.21,59.991,1487868304,"201051344000646","219011344069620",34.39,11.00,0,331.83,382.63,19.4,16.8,0.124,612855.1,612855.1,27213,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868309,1655184.00
02/23/2017 11:45,2,2.883,ACTIVE,210.57,342.35,59.991,1487868304,"274151322000052","219011344069620",30.89,21.00,0,331.83,377.52,90.2,85.2,0.349,884259.3,884259.3,26630,0,0,0,L,1151911521,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868310,1655185.00
02/23/2017 11:45,2,0.459,ACTIVE,211.93,366.10,59.949,1487868304,"201051344000585","219011344069620",33.97,9.70,0,332.43,376.92,15.8,13.4,0.093,623500.8,623500.8,27371,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868310,1655186.00
02/23/2017 11:45,2,1.109,ACTIVE,211.70,386.53,59.986,1487868304,"201051344001230","219011344069620",35.54,9.30,0,333.03,402.77,40.0,36.7,0.314,616349.5,616349.5,27064,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868311,1655187.00
02/23/2017 11:45,2,1.434,ACTIVE,212.38,345.96,60.007,1487868304,"201051344000582","219011344069620",22.66,6.30,0,333.33,390.44,32.8,29.8,0.252,608215.7,608215.7,27248,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868312,1655188.00
02/23/2017 11:45,2,3.006,ACTIVE,211.48,352.57,60.002,1487868304,"201051344000955","219011344069620",20.61,9.00,0,329.43,377.22,62.9,58.8,0.526,623842.5,623842.5,27180,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868313,1655189.00
02/23/2017 11:45,2,1.717,ACTIVE,210.80,472.50,59.996,1487868304,"274151322000094","219011344069620",43.34,17.00,0,449.05,491.13,75.2,70.6,0.517,727771.6,727771.6,27576,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868314,1655190.00
02/23/2017 11:45,2,1.984,ACTIVE,212.61,349.56,60.002,1487868304,"201051344000579","219011344069620",22.34,9.70,0,333.03,367.60,44.9,41.4,0.371,633625.4,633625.4,27159,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868315,1655191.00
02/23/2017 11:45,2,0.855,ACTIVE,211.48,384.13,59.996,1487868304,"201051344000890","219011344069620",35.52,9.70,0,332.13,396.45,30.8,27.8,0.217,620244.4,620244.4,27269,0,0,0,L,1122011218,0,121.78,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868316,1655192.00
02/23/2017 11:45,2,2.781,ACTIVE,211.93,353.17,60.007,1487868304,"201051344000438","219011344069620",21.37,8.00,0,331.53,376.62,60.2,56.2,0.499,621355.8,621355.8,27257,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868317,1655193.00
02/23/2017 11:45,2,0.701,ACTIVE,211.93,340.55,60.039,1487868304,"201051344000417","219011344069620",23.02,9.30,0,330.33,347.76,16.4,13.9,0.106,601545.5,601545.5,27490,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868318,1655194.00
02/23/2017 11:45,2,2.869,ACTIVE,210.57,341.75,60.012,1487868304,"274151322000083","219011344069620",30.89,18.00,0,333.33,386.53,89.8,84.7,0.354,875590.7,875590.7,26682,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868319,1655195.00
02/23/2017 11:45,2,3.086,ACTIVE,211.25,348.66,59.996,1487868304,"274151322000076","219011344069620",31.27,20.30,0,334.84,365.19,97.7,92.4,0.384,933399.0,933399.0,26781,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868320,1655196.00
02/23/2017 11:45,2,1.084,ACTIVE,212.16,386.53,60.002,1487868304,"201051344000868","219011344069620",35.56,6.00,0,333.63,421.10,39.0,35.7,0.301,616454.3,616454.3,27325,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868321,1655197.00
02/23/2017 11:45,2,2.193,ACTIVE,210.80,371.21,59.996,1487868304,"274151322000095","219011344069620",33.79,15.30,0,358.28,398.86,74.9,70.4,0.513,924521.4,924521.4,26892,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868322,1655198.00
02/23/2017 11:45,2,0.451,ACTIVE,212.38,341.15,60.023,1487868304,"201051344000988","219011344069620",22.98,7.00,0,332.13,345.96,10.5,8.2,0.062,574921.0,574921.0,27365,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868322,1655199.00
02/23/2017 11:45,2,0.455,ACTIVE,211.70,368.20,60.007,1487868304,"201051344001025","219011344069620",34.21,7.70,0,333.63,385.63,15.8,13.3,0.088,621088.7,621088.7,27441,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868323,1655200.00
02/23/2017 11:45,2,0.531,ACTIVE,212.16,379.62,59.986,1487868304,"201051344000458","219011344069620",35.38,9.00,0,333.33,389.54,19.1,16.5,0.110,626750.7,626750.7,26988,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868324,1655201.00
02/23/2017 11:45,2,0.453,ACTIVE,212.83,368.80,60.023,1487868304,"201051344000853","219011344069620",34.29,7.00,0,335.44,378.12,15.8,13.3,0.088,626477.2,626477.2,26836,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868325,1655202.00
02/23/2017 11:45,2,2.854,ACTIVE,211.93,354.07,60.002,1487868304,"201051344000685","219011344069620",21.29,7.30,0,330.63,377.82,61.6,57.5,0.526,621253.8,621253.8,27135,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868326,1655203.00
02/23/2017 11:45,2,0.627,ACTIVE,212.16,381.73,59.975,1487868304,"201051344000917","219011344069620",35.38,7.70,0,329.13,392.25,22.6,19.8,0.146,618517.2,618517.2,27116,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868327,1655204.00
02/23/2017 11:45,2,2.857,ACTIVE,212.16,353.47,60.002,1487868304,"201051344001145","219011344069620",21.21,7.70,0,331.83,378.12,61.4,57.3,0.508,625146.4,625146.4,26982,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868328,1655205.00
02/23/2017 11:45,2,0.514,ACTIVE,212.16,356.48,59.986,1487868304,"201051344000651","219011344069620",32.86,6.00,0,334.84,376.62,17.1,14.6,0.106,616106.6,616106.6,27313,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868329,1655206.00
02/23/2017 11:45,2,2.871,ACTIVE,210.57,348.36,59.991,1487868304,"274151322000088","219011344069620",30.34,18.30,0,331.53,377.22,88.1,83.1,0.331,839543.0,839543.0,26897,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868330,1655207.00
02/23/2017 11:45,2,1.906,ACTIVE,211.48,453.56,60.012,1487868304,"274151322000068","219011344069620",42.22,20.30,0,417.79,485.72,81.5,76.7,0.309,728592.3,728592.3,27475,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868331,1655208.00
02/23/2017 11:45,2,1.500,ACTIVE,211.70,345.06,59.996,1487868304,"201051344001135","219011344069620",22.52,7.30,0,333.03,379.02,34.3,31.2,0.274,611482.7,611482.7,27364,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868332,1655209.00
02/23/2017 11:45,2,2.416,ACTIVE,211.93,368.50,60.007,1487868304,"201051344000594","219011344069620",33.60,10.30,0,352.27,410.28,82.1,77.3,0.371,628651.5,628651.5,27237,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868332,1655210.00
02/23/2017 11:45,2,0.506,ACTIVE,212.16,378.42,60.007,1487868304,"201051344001203","219011344069620",35.23,7.70,0,334.84,387.74,18.1,15.5,0.119,619692.5,619692.5,27376,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868333,1655211.00
02/23/2017 11:45,2,2.922,ACTIVE,210.35,339.65,59.991,1487868304,"274151322000054","219011344069620",30.08,19.30,0,332.13,378.42,89.0,83.9,0.340,856763.9,856763.9,26809,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868334,1655212.00
02/23/2017 11:45,2,1.559,ACTIVE,212.61,346.56,59.981,1487868304,"201051344000867","219011344069620",23.18,7.70,0,331.83,377.82,36.6,33.4,0.287,615257.2,615257.2,27380,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868335,1655213.00
02/23/2017 11:45,2,0.723,ACTIVE,211.93,380.82,60.007,1487868304,"201051344001093","219011344069620",35.27,8.50,0,333.93,392.55,25.8,23.0,0.164,617305.2,617305.2,27217,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868336,1655214.00
02/23/2017 11:45,2,0.830,ACTIVE,212.16,382.63,59.996,1487868304,"201051344000900","219011344069620",35.21,6.30,0,334.24,401.56,29.7,26.8,0.225,634670.6,634670.6,26744,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868337,1655215.00
02/23/2017 11:45,2,1.844,ACTIVE,212.38,348.36,59.981,1487868304,"201051344000648","219011344069620",22.78,6.00,0,334.84,412.98,42.6,39.2,0.345,624168.6,624168.6,26831,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868338,1655216.00
02/23/2017 11:45,2,0.465,ACTIVE,212.38,376.92,60.007,1487868304,"201051344000569","219011344069620",35.09,7.70,0,333.33,384.13,16.6,14.1,0.088,636213.9,636213.9,26726,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868339,1655217.00
02/23/2017 11:45,2,0.473,ACTIVE,212.38,365.19,59.991,1487868304,"201051344000983","219011344069620",33.89,7.30,0,333.63,385.03,16.3,13.8,0.093,627637.0,627637.0,26924,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868340,1655218.00
02/23/2017 11:45,2,0.727,ACTIVE,212.38,383.23,60.002,1487868304,"201051344001158","219011344069620",35.56,8.00,0,334.24,395.25,26.3,23.4,0.190,615823.8,615823.8,27262,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868341,1655219.00
02/23/2017 11:45,2,1.549,ACTIVE,213.06,388.64,59.986,1487868304,"201051344000576","219011344069620",35.38,6.30,0,334.54,408.78,55.5,51.6,0.451,627025.8,627025.8,26805,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868341,1655220.00
02/23/2017 11:45,2,2.125,ACTIVE,210.80,364.29,59.986,1487868304,"274151322000087","219011344069620",33.26,19.30,0,353.47,390.74,71.3,66.9,0.464,828394.1,828394.1,27146,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487868342,1655221.00
02/23/2017 12:00,2,2.246,ACTIVE,213.29,361.89,60.034,1487869203,"201051344000645","219011344069620",31.97,7.70,0,334.84,413.89,72.7,68.3,0.592,626292.8,626292.8,26841,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869204,1655222.00
02/23/2017 12:00,2,2.180,ACTIVE,211.48,353.17,59.986,1487869203,"274151322000085","219011344069620",30.16,15.80,0,328.82,376.92,66.6,62.4,0.464,855080.6,855080.6,26856,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869205,1655223.00
02/23/2017 12:00,2,0.779,ACTIVE,213.29,381.12,59.991,1487869203,"201051344000633","219011344069620",35.19,7.70,0,334.84,402.16,27.8,24.9,0.190,615071.5,615071.5,27345,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869206,1655224.00
02/23/2017 12:00,2,0.404,ACTIVE,213.06,372.11,59.938,1487869203,"201051344000469","219011344069620",34.61,6.30,0,333.63,385.03,14.3,11.9,0.071,618061.9,618061.9,27301,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869207,1655225.00
02/23/2017 12:00,2,1.461,ACTIVE,211.93,346.26,59.954,1487869203,"201051344000646","219011344069620",21.89,11.30,0,332.43,384.13,32.5,29.4,0.252,612861.1,612861.1,27214,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869208,1655226.00
02/23/2017 12:00,2,2.232,ACTIVE,211.03,352.27,59.986,1487869203,"274151322000052","219011344069620",30.61,19.50,0,328.52,376.62,69.2,64.9,0.482,884278.0,884278.0,26631,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869209,1655227.00
02/23/2017 12:00,2,0.408,ACTIVE,212.38,370.00,59.996,1487869203,"201051344000585","219011344069620",34.37,10.00,0,334.84,381.12,14.3,11.8,0.066,623504.0,623504.0,27372,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869210,1655228.00
02/23/2017 12:00,2,0.955,ACTIVE,212.16,382.33,60.028,1487869203,"201051344001230","219011344069620",35.15,9.70,0,328.82,407.57,33.9,30.8,0.256,616357.4,616357.4,27065,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869211,1655229.00
02/23/2017 12:00,2,0.822,ACTIVE,213.06,343.25,59.986,1487869203,"201051344000582","219011344069620",23.24,6.30,0,330.03,364.29,19.4,16.8,0.133,608223.0,608223.0,27249,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869212,1655230.00
