ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 12:00,2,2.408,ACTIVE,211.93,349.86,60.007,1487869203,"201051344000955","219011344069620",20.42,9.70,0,330.33,382.03,49.9,46.2,0.415,623855.5,623855.5,27181,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869213,1655231.00
02/23/2017 12:00,2,1.494,ACTIVE,211.03,446.65,59.986,1487869203,"274151322000094","219011344069620",40.81,17.80,0,412.68,488.73,61.7,57.6,0.433,727787.9,727787.9,27577,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869214,1655232.00
02/23/2017 12:00,2,2.070,ACTIVE,212.83,349.56,59.981,1487869203,"201051344000579","219011344069620",21.55,10.00,0,333.93,373.61,45.2,41.7,0.367,633636.0,633636.0,27160,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869215,1655233.00
02/23/2017 12:00,2,0.906,ACTIVE,212.16,381.73,59.917,1487869203,"201051344000890","219011344069620",35.31,10.70,0,333.93,400.36,32.4,29.4,0.225,620251.6,620251.6,27270,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869216,1655234.00
02/23/2017 12:00,2,2.371,ACTIVE,212.61,351.07,60.012,1487869203,"201051344000438","219011344069620",20.79,8.00,0,332.43,382.03,50.0,46.3,0.402,621368.7,621368.7,27258,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869217,1655235.00
02/23/2017 12:00,2,0.713,ACTIVE,212.38,341.45,59.975,1487869203,"201051344000417","219011344069620",22.86,10.00,0,331.83,349.26,16.5,14.0,0.102,601548.9,601548.9,27491,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869217,1655236.00
02/23/2017 12:00,2,2.203,ACTIVE,211.25,354.37,59.986,1487869203,"274151322000083","219011344069620",30.83,17.80,0,327.62,376.31,68.8,64.4,0.491,875609.2,875609.2,26683,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869218,1655237.00
02/23/2017 12:00,2,2.350,ACTIVE,212.16,356.18,59.975,1487869203,"274151322000076","219011344069620",31.25,19.50,0,329.13,378.12,74.4,69.9,0.526,933419.0,933419.0,26782,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869219,1655238.00
02/23/2017 12:00,2,1.193,ACTIVE,212.61,380.82,59.949,1487869203,"201051344000868","219011344069620",34.83,6.00,0,328.82,408.18,42.1,38.8,0.327,616463.6,616463.6,27326,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869220,1655239.00
02/23/2017 12:00,2,2.047,ACTIVE,211.25,373.01,59.975,1487869203,"274151322000095","219011344069620",32.78,16.70,0,346.56,399.76,67.8,63.5,0.455,924538.4,924538.4,26893,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869221,1655240.00
02/23/2017 12:00,2,0.408,ACTIVE,212.61,341.45,59.981,1487869203,"201051344000988","219011344069620",22.94,7.00,0,332.43,348.36,9.5,7.2,0.057,574923.0,574923.0,27366,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869222,1655241.00
02/23/2017 12:00,2,0.398,ACTIVE,212.16,372.71,59.938,1487869203,"201051344001025","219011344069620",34.73,8.00,0,333.33,389.54,14.0,11.6,0.071,621091.7,621091.7,27442,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869223,1655242.00
02/23/2017 12:00,2,0.473,ACTIVE,212.61,361.59,60.002,1487869203,"201051344000458","219011344069620",33.52,9.00,0,333.93,391.94,16.1,13.6,0.088,626754.5,626754.5,26989,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869224,1655243.00
02/23/2017 12:00,2,0.381,ACTIVE,213.06,361.89,59.922,1487869203,"201051344000853","219011344069620",33.54,7.00,0,335.44,382.33,13.0,10.6,0.066,626480.2,626480.2,26837,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869225,1655244.00
02/23/2017 12:00,2,2.426,ACTIVE,212.38,351.97,59.991,1487869203,"201051344000685","219011344069620",20.26,7.70,0,332.13,383.53,49.8,46.1,0.415,621266.7,621266.7,27136,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869226,1655245.00
02/23/2017 12:00,2,1.719,ACTIVE,212.61,348.06,59.996,1487869203,"201051344000917","219011344069620",22.19,7.70,0,332.43,395.25,38.6,35.4,0.314,618524.3,618524.3,27117,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869227,1655246.00
02/23/2017 12:00,2,2.184,ACTIVE,212.61,366.70,59.928,1487869203,"201051344001145","219011344069620",32.56,9.00,0,331.83,396.75,72.0,67.5,0.597,625164.1,625164.1,26983,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869228,1655247.00
02/23/2017 12:00,2,0.449,ACTIVE,212.38,370.30,59.917,1487869203,"201051344000651","219011344069620",34.43,6.30,0,334.84,381.12,15.7,13.2,0.084,616110.0,616110.0,27314,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869229,1655248.00
02/23/2017 12:00,2,2.178,ACTIVE,210.80,359.48,59.938,1487869203,"274151322000088","219011344069620",30.26,17.50,0,328.22,376.01,66.8,62.5,0.468,839560.8,839560.8,26898,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869230,1655249.00
02/23/2017 12:00,2,1.467,ACTIVE,211.70,452.36,59.965,1487869203,"274151322000068","219011344069620",41.94,21.00,0,411.48,480.01,62.2,58.1,0.429,728608.9,728608.9,27476,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869230,1655250.00
02/23/2017 12:00,2,1.777,ACTIVE,212.16,346.86,59.938,1487869203,"201051344001135","219011344069620",21.93,7.00,0,332.13,363.69,39.5,36.2,0.314,611491.2,611491.2,27365,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869231,1655251.00
02/23/2017 12:00,2,2.244,ACTIVE,212.38,364.89,59.949,1487869203,"201051344000594","219011344069620",32.12,10.30,0,338.44,402.77,73.1,68.6,0.601,628669.4,628669.4,27238,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869232,1655252.00
02/23/2017 12:00,2,0.467,ACTIVE,212.61,362.79,59.954,1487869203,"201051344001203","219011344069620",33.66,8.00,0,331.83,392.25,16.0,13.5,0.102,619696.1,619696.1,27377,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869233,1655253.00
02/23/2017 12:00,2,2.201,ACTIVE,211.03,357.08,59.938,1487869203,"274151322000054","219011344069620",30.26,18.30,0,327.92,376.92,67.5,63.2,0.468,856781.9,856781.9,26810,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869234,1655254.00
02/23/2017 12:00,2,1.230,ACTIVE,213.06,378.42,59.954,1487869203,"201051344000867","219011344069620",34.59,7.70,0,332.13,409.38,42.9,39.5,0.340,615268.2,615268.2,27381,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869235,1655255.00
02/23/2017 12:00,2,1.115,ACTIVE,212.38,344.76,60.007,1487869203,"201051344001093","219011344069620",22.98,8.00,0,333.03,396.15,25.9,23.1,0.186,617311.8,617311.8,27218,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869236,1655256.00
02/23/2017 12:00,2,0.803,ACTIVE,212.61,386.53,59.954,1487869203,"201051344000900","219011344069620",35.80,6.30,0,333.03,404.87,29.1,26.1,0.221,634677.0,634677.0,26745,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869237,1655257.00
02/23/2017 12:00,2,1.742,ACTIVE,212.83,373.61,59.954,1487869203,"201051344000648","219011344069620",33.64,6.00,0,325.82,401.56,59.4,55.4,0.473,624180.1,624180.1,26832,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869238,1655258.00
02/23/2017 12:00,2,0.408,ACTIVE,212.83,376.01,60.002,1487869203,"201051344000569","219011344069620",34.99,7.70,0,334.84,387.14,14.5,12.1,0.075,636217.0,636217.0,26727,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869239,1655259.00
02/23/2017 12:00,2,0.424,ACTIVE,212.61,374.51,59.949,1487869203,"201051344000983","219011344069620",34.91,7.70,0,334.84,385.93,15.0,12.6,0.084,627640.3,627640.3,26925,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869240,1655260.00
02/23/2017 12:00,2,0.766,ACTIVE,212.61,374.81,59.917,1487869203,"201051344001158","219011344069620",34.69,8.00,0,334.84,397.35,26.9,24.1,0.199,615829.6,615829.6,27263,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869241,1655261.00
02/23/2017 12:00,2,1.693,ACTIVE,213.06,379.02,59.912,1487869203,"201051344000576","219011344069620",34.15,6.70,0,359.18,415.39,58.7,54.7,0.468,627038.8,627038.8,26806,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869242,1655262.00
02/23/2017 12:00,2,2.104,ACTIVE,211.48,352.87,59.944,1487869203,"274151322000087","219011344069620",31.29,21.50,0,334.24,393.15,66.7,62.5,0.433,828410.2,828410.2,27147,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487869243,1655263.00
02/23/2017 12:15,2,2.406,ACTIVE,213.74,359.48,59.986,1487870103,"201051344000645","219011344069620",31.21,8.00,0,320.41,393.75,76.1,71.6,0.619,626311.0,626311.0,26842,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870105,1655264.00
02/23/2017 12:15,2,2.215,ACTIVE,211.93,363.99,59.996,1487870103,"274151322000085","219011344069620",30.43,15.50,0,334.84,381.73,68.3,64.0,0.468,855097.0,855097.0,26857,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870105,1655265.00
02/23/2017 12:15,2,0.914,ACTIVE,213.96,381.73,59.986,1487870103,"201051344000633","219011344069620",35.19,8.00,0,335.74,395.55,32.6,29.6,0.243,615078.4,615078.4,27346,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870106,1655266.00
02/23/2017 12:15,2,0.457,ACTIVE,213.29,375.11,59.975,1487870103,"201051344000469","219011344069620",34.87,6.00,0,335.44,387.44,16.3,13.8,0.088,618065.1,618065.1,27302,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870107,1655267.00
02/23/2017 12:15,2,2.273,ACTIVE,211.70,361.89,59.991,1487870103,"274151322000052","219011344069620",30.85,19.30,0,333.93,379.62,71.1,66.7,0.504,884295.0,884295.0,26632,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870109,1655268.00
02/23/2017 12:15,2,1.059,ACTIVE,213.06,345.96,59.965,1487870103,"201051344000585","219011344069620",22.80,10.00,0,334.24,380.22,24.5,21.7,0.181,623507.5,623507.5,27373,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870110,1655269.00
02/23/2017 12:15,2,1.609,ACTIVE,212.61,379.92,60.023,1487870103,"201051344001230","219011344069620",34.35,10.00,0,333.63,404.87,56.2,52.3,0.451,616368.0,616368.0,27066,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870111,1655270.00
02/23/2017 12:15,2,0.660,ACTIVE,213.51,375.71,59.949,1487870103,"201051344000582","219011344069620",34.75,6.30,0,334.24,387.44,23.3,20.6,0.146,608227.9,608227.9,27250,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870112,1655271.00
02/23/2017 12:15,2,2.439,ACTIVE,212.38,358.28,59.975,1487870103,"201051344000955","219011344069620",31.17,9.70,0,332.13,392.25,77.0,72.4,0.645,623869.3,623869.3,27182,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870113,1655272.00
02/23/2017 12:15,2,1.504,ACTIVE,211.70,445.45,59.970,1487870103,"274151322000094","219011344069620",41.51,17.80,0,412.38,477.91,63.3,59.1,0.433,727803.0,727803.0,27578,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870114,1655273.00
02/23/2017 12:15,2,2.402,ACTIVE,213.51,351.67,59.996,1487870103,"201051344000579","219011344069620",20.59,10.00,0,333.93,374.81,50.1,46.5,0.411,633647.4,633647.4,27161,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870115,1655274.00
02/23/2017 12:15,2,2.174,ACTIVE,212.61,350.47,59.959,1487870103,"201051344000890","219011344069620",21.61,10.70,0,334.84,398.56,47.6,44.1,0.380,620260.8,620260.8,27271,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870116,1655275.00
02/23/2017 12:15,2,2.332,ACTIVE,213.06,363.69,59.991,1487870103,"201051344000438","219011344069620",31.95,9.00,0,334.54,394.35,75.5,70.9,0.632,621381.3,621381.3,27259,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870117,1655276.00
02/23/2017 12:15,2,0.910,ACTIVE,213.06,344.45,59.986,1487870103,"201051344000417","219011344069620",23.00,10.30,0,332.73,353.17,21.4,18.7,0.146,601553.1,601553.1,27492,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870118,1655277.00
02/23/2017 12:15,2,2.262,ACTIVE,211.70,361.89,59.986,1487870103,"274151322000083","219011344069620",30.85,17.50,0,333.93,378.72,70.7,66.3,0.495,875626.0,875626.0,26684,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870119,1655278.00
02/23/2017 12:15,2,2.422,ACTIVE,212.38,357.68,59.996,1487870103,"274151322000076","219011344069620",31.19,19.50,0,330.63,379.92,76.5,71.9,0.539,933437.3,933437.3,26783,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870120,1655279.00
02/23/2017 12:15,2,1.438,ACTIVE,213.06,382.93,59.991,1487870103,"201051344000868","219011344069620",34.89,6.30,0,333.93,405.17,50.8,47.1,0.407,616475.3,616475.3,27327,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870120,1655280.00
02/23/2017 12:15,2,2.332,ACTIVE,211.48,363.99,59.975,1487870103,"274151322000095","219011344069620",31.61,17.30,0,337.24,387.74,74.6,70.1,0.513,924555.7,924555.7,26894,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870121,1655281.00
02/23/2017 12:15,2,0.447,ACTIVE,213.29,342.95,59.981,1487870103,"201051344000988","219011344069620",23.04,6.70,0,333.63,348.36,10.5,8.2,0.057,574924.9,574924.9,27367,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870122,1655282.00
02/23/2017 12:15,2,0.426,ACTIVE,212.61,379.02,59.949,1487870103,"201051344001025","219011344069620",35.44,9.00,0,336.04,387.74,15.4,12.9,0.080,621094.9,621094.9,27443,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870123,1655283.00
02/23/2017 12:15,2,0.516,ACTIVE,213.29,375.41,59.996,1487870103,"201051344000458","219011344069620",35.03,9.00,0,336.34,392.85,18.5,15.9,0.097,626758.2,626758.2,26990,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870124,1655284.00
02/23/2017 12:15,2,0.438,ACTIVE,213.96,370.00,59.981,1487870103,"201051344000853","219011344069620",34.35,7.30,0,338.14,381.12,15.3,12.8,0.084,626483.3,626483.3,26838,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870125,1655285.00
02/23/2017 12:15,2,2.473,ACTIVE,213.06,353.47,59.975,1487870103,"201051344000685","219011344069620",20.32,7.70,0,333.33,376.31,50.9,47.2,0.420,621278.7,621278.7,27137,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870126,1655286.00
02/23/2017 12:15,2,2.166,ACTIVE,213.06,351.67,59.933,1487870103,"201051344000917","219011344069620",21.37,8.00,0,332.73,373.31,46.9,43.3,0.380,618534.8,618534.8,27118,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870127,1655287.00
02/23/2017 12:15,2,2.166,ACTIVE,213.06,368.80,59.991,1487870103,"201051344001145","219011344069620",32.70,9.30,0,331.83,400.96,71.8,67.3,0.592,625181.4,625181.4,26984,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870128,1655288.00
02/23/2017 12:15,2,0.525,ACTIVE,213.06,367.00,60.012,1487870103,"201051344000651","219011344069620",34.01,6.30,0,336.94,392.25,18.1,15.5,0.093,616113.6,616113.6,27315,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870129,1655289.00
02/23/2017 12:15,2,1.502,ACTIVE,212.38,454.76,59.991,1487870103,"274151322000068","219011344069620",41.77,21.00,0,415.39,477.61,63.6,59.5,0.433,728624.0,728624.0,27477,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870130,1655290.00
02/23/2017 12:15,2,2.320,ACTIVE,212.61,351.07,60.028,1487870103,"201051344001135","219011344069620",20.93,7.00,0,333.33,370.90,49.2,45.5,0.402,611501.7,611501.7,27366,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870131,1655291.00
02/23/2017 12:15,2,2.402,ACTIVE,213.06,359.48,59.991,1487870103,"201051344000594","219011344069620",31.45,10.30,0,322.21,394.05,76.6,72.0,0.614,628687.6,628687.6,27239,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870132,1655292.00
02/23/2017 12:15,2,0.490,ACTIVE,213.06,364.59,60.034,1487870103,"201051344001203","219011344069620",33.91,8.00,0,335.14,388.64,16.9,14.4,0.102,619699.7,619699.7,27378,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870133,1655293.00
02/23/2017 12:15,2,2.285,ACTIVE,211.25,350.77,59.975,1487870103,"274151322000054","219011344069620",30.12,17.50,0,333.93,379.02,69.7,65.3,0.486,856798.3,856798.3,26811,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870134,1655294.00
02/23/2017 12:15,2,1.213,ACTIVE,213.74,383.23,59.986,1487870103,"201051344000867","219011344069620",35.07,7.30,0,332.73,402.77,43.2,39.7,0.331,615278.4,615278.4,27382,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870135,1655295.00
02/23/2017 12:15,2,1.502,ACTIVE,212.83,348.06,60.023,1487870103,"201051344001093","219011344069620",22.92,7.70,0,333.03,364.59,34.9,31.7,0.261,617319.8,617319.8,27219,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870136,1655296.00
02/23/2017 12:15,2,1.611,ACTIVE,213.29,379.62,59.965,1487870103,"201051344000900","219011344069620",34.27,6.70,0,327.62,412.68,55.9,52.0,0.464,634686.0,634686.0,26746,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870137,1655297.00
02/23/2017 12:15,2,2.193,ACTIVE,213.51,368.80,59.981,1487870103,"201051344000648","219011344069620",32.66,6.30,0,345.96,405.17,72.6,68.1,0.597,624195.9,624195.9,26833,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870138,1655298.00
02/23/2017 12:15,2,0.527,ACTIVE,213.51,373.91,59.991,1487870103,"201051344000569","219011344069620",34.73,8.00,0,336.04,390.14,18.6,16.0,0.115,636220.4,636220.4,26728,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870139,1655299.00
02/23/2017 12:15,2,0.469,ACTIVE,213.51,377.52,59.991,1487870103,"201051344000983","219011344069620",35.11,8.00,0,335.74,389.24,16.7,14.2,0.102,627643.7,627643.7,26926,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870140,1655300.00
02/23/2017 12:15,2,1.078,ACTIVE,213.51,379.02,59.996,1487870103,"201051344001158","219011344069620",34.75,8.50,0,336.94,397.96,38.0,34.8,0.301,615836.9,615836.9,27264,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870141,1655301.00
02/23/2017 12:15,2,2.395,ACTIVE,214.19,363.09,59.991,1487870103,"201051344000576","219011344069620",31.83,7.00,0,326.12,422.00,77.2,72.6,0.632,627056.5,627056.5,26807,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870141,1655302.00
02/23/2017 12:15,2,2.262,ACTIVE,211.93,355.28,59.986,1487870103,"274151322000087","219011344069620",30.67,22.50,0,334.84,376.31,70.3,65.9,0.482,828426.6,828426.6,27148,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870142,1655303.00
02/23/2017 12:15,2,2.328,ACTIVE,212.83,351.67,59.991,1487870103,"201051344000646","219011344069620",20.97,11.30,0,333.03,372.11,49.5,45.9,0.407,612871.1,612871.1,27215,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870143,1655304.00
02/23/2017 12:15,2,2.271,ACTIVE,211.48,350.77,59.986,1487870103,"274151322000088","219011344069620",30.14,17.30,0,335.44,374.21,69.3,65.0,0.468,839577.3,839577.3,26900,0,0,0,L,1151911521,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487870145,1655305.00
02/23/2017 12:30,2,3.264,ACTIVE,214.87,352.57,60.002,1487871004,"201051344000645","219011344069620",31.41,9.00,0,320.41,391.64,103.8,98.3,0.468,626330.9,626330.9,26843,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871006,1655306.00
02/23/2017 12:30,2,3.064,ACTIVE,212.38,354.07,59.981,1487871004,"274151322000085","219011344069620",29.90,17.30,0,334.24,379.32,92.8,87.6,0.349,855114.7,855114.7,26858,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871007,1655307.00
02/23/2017 12:30,2,1.588,ACTIVE,214.64,384.43,59.986,1487871004,"201051344000633","219011344069620",34.81,9.00,0,337.24,407.87,56.0,52.2,0.460,615087.9,615087.9,27347,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871007,1655308.00
02/23/2017 12:30,2,0.666,ACTIVE,214.64,383.53,60.002,1487871004,"201051344000469","219011344069620",35.64,6.30,0,336.04,392.55,24.1,21.3,0.159,618069.1,618069.1,27303,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871008,1655309.00
02/23/2017 12:30,2,3.219,ACTIVE,213.06,357.08,60.018,1487871004,"201051344000646","219011344069620",20.40,11.70,0,333.63,383.53,66.5,62.3,0.552,612883.3,612883.3,27216,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871009,1655310.00
02/23/2017 12:30,2,3.094,ACTIVE,212.16,353.77,59.981,1487871004,"274151322000052","219011344069620",30.85,20.30,0,330.03,379.92,96.7,91.4,0.367,884313.4,884313.4,26633,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871010,1655311.00
02/23/2017 12:30,2,2.094,ACTIVE,213.51,352.87,60.023,1487871004,"201051344000585","219011344069620",22.52,10.30,0,334.54,371.51,47.7,44.1,0.393,623515.0,623515.0,27374,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871011,1655312.00
02/23/2017 12:30,2,2.826,ACTIVE,213.06,364.89,60.002,1487871004,"201051344001230","219011344069620",33.06,11.30,0,350.17,406.67,94.7,89.4,0.433,616384.4,616384.4,27067,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871012,1655313.00
02/23/2017 12:30,2,0.887,ACTIVE,213.74,384.43,60.018,1487871004,"201051344000582","219011344069620",35.46,6.70,0,336.94,396.75,31.9,28.8,0.221,608233.6,608233.6,27251,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871013,1655314.00
02/23/2017 12:30,2,3.234,ACTIVE,212.83,351.07,60.034,1487871004,"201051344000955","219011344069620",31.27,12.70,0,318.61,390.14,102.5,97.0,0.482,623889.1,623889.1,27183,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871014,1655315.00
02/23/2017 12:30,2,2.033,ACTIVE,212.16,452.66,59.986,1487871004,"274151322000094","219011344069620",42.02,19.50,0,408.18,475.80,85.8,80.9,0.323,727819.4,727819.4,27579,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871015,1655316.00
02/23/2017 12:30,2,3.008,ACTIVE,214.41,360.38,59.986,1487871004,"201051344000579","219011344069620",32.56,11.30,0,335.44,400.36,99.3,93.9,0.464,633663.2,633663.2,27162,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871016,1655317.00
02/23/2017 12:30,2,3.254,ACTIVE,213.06,355.88,59.996,1487871004,"201051344000890","219011344069620",20.65,11.00,0,334.24,383.83,68.0,63.8,0.557,620273.5,620273.5,27272,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871017,1655318.00
02/23/2017 12:30,2,3.215,ACTIVE,213.51,351.97,59.991,1487871004,"201051344000438","219011344069620",31.57,11.30,0,319.21,396.15,102.8,97.3,0.477,621401.0,621401.0,27260,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871018,1655319.00
02/23/2017 12:30,2,1.607,ACTIVE,213.29,349.86,59.991,1487871004,"201051344000417","219011344069620",22.82,11.00,0,334.24,364.29,37.2,34.0,0.296,601559.0,601559.0,27493,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871018,1655320.00
02/23/2017 12:30,2,3.076,ACTIVE,211.93,352.87,59.996,1487871004,"274151322000083","219011344069620",30.85,19.80,0,329.13,379.62,96.1,90.8,0.389,875644.4,875644.4,26685,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871019,1655321.00
02/23/2017 12:30,2,3.266,ACTIVE,212.83,346.86,59.991,1487871004,"274151322000076","219011344069620",31.45,21.80,0,327.92,380.52,103.9,98.4,0.407,933457.2,933457.2,26784,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871020,1655322.00
02/23/2017 12:30,2,2.564,ACTIVE,213.96,371.51,59.991,1487871004,"201051344000868","219011344069620",33.91,6.70,0,355.58,412.38,88.2,83.2,0.402,616490.3,616490.3,27328,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871021,1655323.00
02/23/2017 12:30,2,3.281,ACTIVE,211.93,347.76,59.986,1487871004,"274151322000095","219011344069620",31.03,19.80,0,330.63,382.33,103.1,97.6,0.393,924575.4,924575.4,26895,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871022,1655324.00
02/23/2017 12:30,2,0.693,ACTIVE,214.41,345.66,59.991,1487871004,"201051344000988","219011344069620",23.28,7.30,0,334.24,353.17,16.5,14.0,0.124,574927.4,574927.4,27368,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871023,1655325.00
02/23/2017 12:30,2,1.248,ACTIVE,213.29,346.26,59.938,1487871004,"201051344001025","219011344069620",23.28,9.30,0,335.14,395.25,29.4,26.5,0.225,621098.6,621098.6,27444,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871024,1655326.00
02/23/2017 12:30,2,0.779,ACTIVE,214.19,385.63,59.981,1487871004,"201051344000458","219011344069620",35.86,9.30,0,336.64,397.35,28.3,25.4,0.194,626763.0,626763.0,26991,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871025,1655327.00
02/23/2017 12:30,2,0.596,ACTIVE,214.87,378.72,59.991,1487871004,"201051344000853","219011344069620",35.13,7.70,0,338.44,391.94,21.1,18.4,0.133,626487.0,626487.0,26839,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871026,1655328.00
02/23/2017 12:30,2,3.268,ACTIVE,213.29,358.28,59.986,1487871004,"201051344000685","219011344069620",20.40,8.00,0,334.24,384.13,67.5,63.3,0.570,621291.6,621291.6,27138,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871027,1655329.00
02/23/2017 12:30,2,2.602,ACTIVE,213.51,355.28,59.991,1487871004,"201051344000917","219011344069620",22.17,8.50,0,334.54,379.32,58.4,54.4,0.482,618545.9,618545.9,27119,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871028,1655330.00
02/23/2017 12:30,2,2.775,ACTIVE,213.29,365.49,59.986,1487871004,"201051344001145","219011344069620",33.26,11.00,0,344.76,404.87,93.6,88.4,0.429,625199.7,625199.7,26985,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871029,1655331.00
02/23/2017 12:30,2,0.818,ACTIVE,213.51,384.43,60.018,1487871004,"201051344000651","219011344069620",35.58,6.30,0,329.13,398.86,29.6,26.6,0.208,616118.5,616118.5,27316,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871029,1655332.00
02/23/2017 12:30,2,3.016,ACTIVE,211.93,353.77,59.975,1487871004,"274151322000088","219011344069620",30.51,19.00,0,333.93,379.62,93.2,88.0,0.349,839594.9,839594.9,26901,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871030,1655333.00
02/23/2017 12:30,2,2.020,ACTIVE,213.06,453.26,59.991,1487871004,"274151322000068","219011344069620",41.94,22.80,0,413.29,489.33,86.4,81.4,0.327,728640.5,728640.5,27478,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871031,1655334.00
02/23/2017 12:30,2,3.217,ACTIVE,213.06,356.18,59.975,1487871004,"201051344001135","219011344069620",20.54,7.30,0,332.73,382.93,66.9,62.6,0.557,611514.4,611514.4,27367,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871032,1655335.00
02/23/2017 12:30,2,3.260,ACTIVE,213.74,351.37,59.975,1487871004,"201051344000594","219011344069620",31.39,12.30,0,318.00,393.15,103.6,98.1,0.473,628707.5,628707.5,27240,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871033,1655336.00
02/23/2017 12:30,2,2.191,ACTIVE,213.74,351.97,59.996,1487871004,"201051344001203","219011344069620",22.30,8.00,0,337.24,389.84,49.5,45.8,0.407,619706.6,619706.6,27379,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871034,1655337.00
02/23/2017 12:30,2,3.064,ACTIVE,212.16,349.56,59.975,1487871004,"274151322000054","219011344069620",30.26,19.30,0,333.93,380.22,93.8,88.6,0.358,856816.4,856816.4,26812,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871035,1655338.00
02/23/2017 12:30,2,2.494,ACTIVE,214.41,368.50,59.981,1487871004,"201051344000867","219011344069620",33.68,9.30,0,348.66,412.68,85.2,80.3,0.384,615292.2,615292.2,27383,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871036,1655339.00
02/23/2017 12:30,2,1.902,ACTIVE,213.51,383.83,59.981,1487871004,"201051344001093","219011344069620",34.59,9.00,0,335.14,409.98,66.7,62.4,0.535,617331.3,617331.3,27220,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871037,1655340.00
02/23/2017 12:30,2,2.090,ACTIVE,214.19,385.03,59.986,1487871004,"201051344000900","219011344069620",34.41,7.00,0,358.28,415.99,73.0,68.5,0.610,634699.6,634699.6,26747,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871038,1655341.00
02/23/2017 12:30,2,3.238,ACTIVE,214.41,351.37,59.975,1487871004,"201051344000648","219011344069620",31.43,7.00,0,318.91,400.66,103.1,97.6,0.473,624215.5,624215.5,26834,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871038,1655342.00
02/23/2017 12:30,2,0.824,ACTIVE,214.41,387.14,59.991,1487871004,"201051344000569","219011344069620",35.88,8.50,0,336.04,399.16,30.0,27.0,0.212,636225.3,636225.3,26729,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871039,1655343.00
02/23/2017 12:30,2,0.697,ACTIVE,214.41,382.33,60.012,1487871004,"201051344000983","219011344069620",35.40,7.70,0,336.34,395.25,25.1,22.3,0.172,627647.8,627647.8,26927,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871040,1655344.00
02/23/2017 12:30,2,2.150,ACTIVE,214.64,382.63,59.970,1487871004,"201051344001158","219011344069620",34.15,9.00,0,337.24,411.48,74.3,69.8,0.619,615848.9,615848.9,27265,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871041,1655345.00
02/23/2017 12:30,2,3.141,ACTIVE,214.87,357.68,60.002,1487871004,"201051344000576","219011344069620",32.28,8.50,0,321.01,397.66,102.7,97.2,0.468,627076.4,627076.4,26808,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871042,1655346.00
02/23/2017 12:30,2,3.031,ACTIVE,211.93,341.75,59.986,1487871004,"274151322000087","219011344069620",30.61,24.30,0,334.24,378.72,94.0,88.8,0.340,828444.8,828444.8,27149,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871043,1655347.00
02/23/2017 12:45,2,3.471,ACTIVE,214.19,350.77,59.938,1487871903,"201051344000645","219011344069620",31.07,10.00,0,335.14,378.72,109.2,103.5,0.499,626354.9,626354.9,26844,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871905,1655348.00
02/23/2017 12:45,2,3.178,ACTIVE,211.25,344.45,59.954,1487871903,"274151322000085","219011344069620",30.02,19.00,0,333.93,364.29,96.6,91.3,0.362,855136.0,855136.0,26859,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871905,1655349.00
02/23/2017 12:45,2,2.494,ACTIVE,213.96,373.01,59.965,1487871903,"201051344000633","219011344069620",34.05,10.30,0,355.88,411.18,86.1,81.2,0.402,615103.5,615103.5,27348,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871906,1655350.00
02/23/2017 12:45,2,0.857,ACTIVE,213.96,385.93,59.928,1487871903,"201051344000469","219011344069620",35.70,6.70,0,334.24,399.16,31.0,28.0,0.221,618074.8,618074.8,27304,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871907,1655351.00
02/23/2017 12:45,2,3.354,ACTIVE,212.16,356.78,59.965,1487871903,"201051344000646","219011344069620",20.34,12.30,0,333.93,386.53,69.1,64.8,0.579,612898.3,612898.3,27217,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871908,1655352.00
02/23/2017 12:45,2,3.250,ACTIVE,211.48,343.55,59.970,1487871903,"274151322000052","219011344069620",30.71,22.50,0,333.33,365.49,101.0,95.6,0.393,884335.6,884335.6,26634,0,0,0,L,1151911521,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871909,1655353.00
02/23/2017 12:45,2,3.174,ACTIVE,212.83,355.88,59.965,1487871903,"201051344000585","219011344069620",21.27,10.70,0,335.74,384.73,68.3,64.0,0.566,623528.0,623528.0,27375,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871910,1655354.00
02/23/2017 12:45,2,3.213,ACTIVE,212.16,354.97,59.965,1487871903,"201051344001230","219011344069620",32.01,13.30,0,334.24,387.74,104.1,98.6,0.491,616407.2,616407.2,27068,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871911,1655355.00
02/23/2017 12:45,2,1.242,ACTIVE,213.29,380.82,59.965,1487871903,"201051344000582","219011344069620",34.75,7.30,0,334.54,400.36,43.8,40.3,0.331,608241.5,608241.5,27252,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871912,1655356.00
02/23/2017 12:45,2,3.332,ACTIVE,212.16,350.47,59.975,1487871903,"201051344000955","219011344069620",31.41,14.70,0,334.24,376.92,106.0,100.4,0.504,623912.4,623912.4,27184,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871913,1655357.00
02/23/2017 12:45,2,2.021,ACTIVE,211.25,455.37,59.949,1487871903,"274151322000094","219011344069620",43.10,22.50,0,413.89,490.83,87.9,82.9,0.340,727838.9,727838.9,27580,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871914,1655358.00
02/23/2017 12:45,2,3.424,ACTIVE,213.96,351.07,59.959,1487871903,"201051344000579","219011344069620",31.37,13.00,0,335.14,383.53,108.7,103.0,0.517,633686.6,633686.6,27163,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871915,1655359.00
02/23/2017 12:45,2,3.443,ACTIVE,212.38,356.18,59.991,1487871903,"201051344000890","219011344069620",20.36,11.70,0,334.24,386.23,71.1,66.7,0.579,620288.9,620288.9,27273,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871915,1655360.00
02/23/2017 12:45,2,3.336,ACTIVE,212.61,352.27,59.970,1487871903,"201051344000438","219011344069620",31.63,14.00,0,334.54,376.92,106.8,101.1,0.495,621424.4,621424.4,27261,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871916,1655361.00
02/23/2017 12:45,2,2.523,ACTIVE,212.61,353.17,59.970,1487871903,"201051344000417","219011344069620",22.03,12.00,0,334.54,376.92,56.2,52.3,0.468,601569.0,601569.0,27494,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871917,1655362.00
02/23/2017 12:45,2,3.248,ACTIVE,211.25,355.58,59.965,1487871903,"274151322000083","219011344069620",30.77,22.30,0,333.63,365.19,101.2,95.7,0.402,875666.4,875666.4,26686,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871918,1655363.00
02/23/2017 12:45,2,3.480,ACTIVE,212.16,350.17,59.933,1487871903,"274151322000076","219011344069620",31.07,23.00,0,334.84,369.70,109.5,103.7,0.429,933481.1,933481.1,26785,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871919,1655364.00
02/23/2017 12:45,2,3.115,ACTIVE,213.51,362.79,60.028,1487871903,"201051344000868","219011344069620",32.82,8.00,0,344.15,390.14,103.7,98.1,0.477,616512.4,616512.4,27329,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871920,1655365.00
02/23/2017 12:45,2,3.459,ACTIVE,211.25,356.78,59.944,1487871903,"274151322000095","219011344069620",31.11,22.00,0,333.03,367.60,109.0,103.3,0.415,924599.0,924599.0,26896,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871921,1655366.00
02/23/2017 12:45,2,0.945,ACTIVE,213.74,346.26,59.975,1487871903,"201051344000988","219011344069620",23.10,7.30,0,335.74,356.48,22.1,19.4,0.168,574931.3,574931.3,27369,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871922,1655367.00
02/23/2017 12:45,2,2.273,ACTIVE,212.61,351.97,60.023,1487871903,"201051344001025","219011344069620",22.40,9.70,0,334.84,373.61,51.4,47.7,0.411,621107.0,621107.0,27445,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871923,1655368.00
02/23/2017 12:45,2,1.004,ACTIVE,213.74,383.83,59.949,1487871903,"201051344000458","219011344069620",35.42,9.30,0,335.44,402.77,36.2,33.0,0.278,626769.9,626769.9,26992,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871924,1655369.00
02/23/2017 12:45,2,0.752,ACTIVE,214.41,385.63,59.938,1487871903,"201051344000853","219011344069620",35.74,8.00,0,337.54,396.75,27.3,24.4,0.190,626492.0,626492.0,26840,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871924,1655370.00
02/23/2017 12:45,2,3.320,ACTIVE,212.61,352.87,60.012,1487871903,"201051344000685","219011344069620",31.59,11.00,0,333.93,389.84,106.2,100.5,0.508,621310.3,621310.3,27139,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871925,1655371.00
02/23/2017 12:45,2,3.412,ACTIVE,212.83,357.98,59.944,1487871903,"201051344000917","219011344069620",20.54,9.00,0,334.24,387.14,71.1,66.7,0.597,618560.3,618560.3,27120,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871926,1655372.00
02/23/2017 12:45,2,2.928,ACTIVE,212.83,365.19,59.996,1487871903,"201051344001145","219011344069620",33.14,12.30,0,348.36,388.64,98.3,93.0,0.455,625221.0,625221.0,26986,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871927,1655373.00
