ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 12:45,2,1.088,ACTIVE,213.06,388.34,59.981,1487871903,"201051344000651","219011344069620",35.68,6.70,0,336.94,402.77,39.2,35.9,0.296,616125.8,616125.8,27317,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871928,1655374.00
02/23/2017 12:45,2,3.244,ACTIVE,211.03,345.96,59.975,1487871903,"274151322000088","219011344069620",30.22,20.70,0,332.73,364.29,99.3,93.9,0.371,839616.3,839616.3,26902,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871929,1655375.00
02/23/2017 12:45,2,2.209,ACTIVE,212.16,440.04,59.981,1487871903,"274151322000068","219011344069620",41.47,25.30,0,411.18,487.23,92.9,87.7,0.349,728660.3,728660.3,27479,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871930,1655376.00
02/23/2017 12:45,2,3.398,ACTIVE,212.38,356.48,59.970,1487871903,"201051344001135","219011344069620",20.57,8.00,0,334.84,385.33,70.8,66.4,0.579,611529.5,611529.5,27368,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871931,1655377.00
02/23/2017 12:45,2,3.518,ACTIVE,213.29,351.07,59.959,1487871903,"201051344000594","219011344069620",31.19,13.30,0,333.33,381.12,111.0,105.3,0.504,628731.5,628731.5,27241,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871932,1655378.00
02/23/2017 12:45,2,2.750,ACTIVE,212.83,354.97,59.975,1487871903,"201051344001203","219011344069620",21.87,8.50,0,335.44,381.73,60.8,56.8,0.504,619718.9,619718.9,27380,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871933,1655379.00
02/23/2017 12:45,2,3.271,ACTIVE,211.48,342.95,59.975,1487871903,"274151322000054","219011344069620",30.30,21.80,0,333.33,365.19,100.3,94.9,0.389,856837.9,856837.9,26813,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871934,1655380.00
02/23/2017 12:45,2,3.412,ACTIVE,213.96,354.37,59.959,1487871903,"201051344000867","219011344069620",31.91,11.00,0,335.74,390.74,110.3,104.6,0.508,615314.5,615314.5,27384,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871935,1655381.00
02/23/2017 12:45,2,2.092,ACTIVE,212.83,385.33,59.975,1487871903,"201051344001093","219011344069620",34.41,9.70,0,360.38,415.39,72.7,68.3,0.570,617346.5,617346.5,27221,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871936,1655382.00
02/23/2017 12:45,2,2.260,ACTIVE,213.74,386.53,59.981,1487871903,"201051344000900","219011344069620",34.51,7.00,0,354.07,418.70,79.0,74.3,0.650,634716.2,634716.2,26748,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871937,1655383.00
02/23/2017 12:45,2,3.492,ACTIVE,213.96,351.67,59.986,1487871903,"201051344000648","219011344069620",31.63,8.50,0,335.14,379.92,111.8,105.9,0.517,624239.5,624239.5,26835,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871938,1655384.00
02/23/2017 12:45,2,1.180,ACTIVE,213.96,388.04,59.965,1487871903,"201051344000569","219011344069620",35.64,8.50,0,335.44,405.17,42.6,39.2,0.340,636233.0,636233.0,26730,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871938,1655385.00
02/23/2017 12:45,2,0.900,ACTIVE,213.74,387.74,59.975,1487871903,"201051344000983","219011344069620",35.82,8.00,0,336.94,399.76,32.7,29.6,0.243,627653.9,627653.9,26928,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871939,1655386.00
02/23/2017 12:45,2,3.250,ACTIVE,214.19,357.08,59.981,1487871903,"201051344001158","219011344069620",32.22,11.30,0,343.25,411.18,106.1,100.5,0.499,615868.9,615868.9,27266,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871940,1655387.00
02/23/2017 12:45,2,3.350,ACTIVE,214.41,362.49,59.975,1487871903,"201051344000576","219011344069620",32.58,9.30,0,341.75,388.04,110.5,104.8,0.513,627100.1,627100.1,26809,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871941,1655388.00
02/23/2017 12:45,2,3.281,ACTIVE,211.48,350.17,59.970,1487871903,"274151322000087","219011344069620",30.63,26.80,0,333.63,363.99,101.8,96.3,0.376,828466.4,828466.4,27150,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487871942,1655389.00
02/23/2017 13:00,2,3.850,ACTIVE,214.87,352.87,59.928,1487872803,"201051344000645","219011344069620",31.11,10.30,0,335.44,391.64,121.3,115.1,0.548,626381.6,626381.6,26845,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872804,1655390.00
02/23/2017 13:00,2,3.586,ACTIVE,212.16,355.58,59.965,1487872803,"274151322000085","219011344069620",29.72,20.70,0,333.93,373.91,107.8,102.2,0.411,855159.3,855159.3,26860,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872805,1655391.00
02/23/2017 13:00,2,3.338,ACTIVE,214.64,364.29,59.965,1487872803,"201051344000633","219011344069620",32.84,12.00,0,347.16,395.85,110.9,105.1,0.530,615126.5,615126.5,27349,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872806,1655392.00
02/23/2017 13:00,2,1.186,ACTIVE,214.87,389.84,59.933,1487872803,"201051344000469","219011344069620",35.76,6.70,0,335.74,412.98,42.9,39.4,0.336,618083.1,618083.1,27305,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872807,1655393.00
02/23/2017 13:00,2,3.578,ACTIVE,213.51,352.57,59.975,1487872803,"201051344000646","219011344069620",30.93,15.30,0,333.63,388.64,112.1,106.3,0.535,612922.7,612922.7,27218,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872808,1655394.00
02/23/2017 13:00,2,3.580,ACTIVE,211.70,346.56,59.996,1487872803,"274151322000052","219011344069620",30.53,24.80,0,333.63,375.71,110.6,104.9,0.442,884360.0,884360.0,26635,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872809,1655395.00
02/23/2017 13:00,2,3.604,ACTIVE,214.41,359.78,59.970,1487872803,"201051344000585","219011344069620",20.59,11.70,0,319.51,390.14,75.2,70.7,0.623,623544.6,623544.6,27376,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872810,1655396.00
02/23/2017 13:00,2,3.494,ACTIVE,213.74,352.27,59.954,1487872803,"201051344001230","219011344069620",31.37,14.30,0,333.93,385.93,111.0,105.2,0.517,616432.1,616432.1,27069,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872810,1655397.00
02/23/2017 13:00,2,1.289,ACTIVE,214.64,385.03,59.954,1487872803,"201051344000582","219011344069620",35.17,7.70,0,329.73,411.78,45.9,42.3,0.354,608251.3,608251.3,27253,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872811,1655398.00
02/23/2017 13:00,2,3.570,ACTIVE,213.74,352.87,59.938,1487872803,"201051344000955","219011344069620",30.95,16.00,0,333.93,385.03,112.0,106.2,0.535,623937.7,623937.7,27185,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872812,1655399.00
02/23/2017 13:00,2,2.348,ACTIVE,211.93,441.54,59.954,1487872803,"274151322000094","219011344069620",41.43,23.80,0,416.59,491.73,99.3,93.9,0.389,727860.6,727860.6,27581,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872813,1655400.00
02/23/2017 13:00,2,3.713,ACTIVE,214.87,353.17,59.975,1487872803,"201051344000579","219011344069620",31.11,14.70,0,335.14,391.34,117.0,111.0,0.548,633712.9,633712.9,27164,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872814,1655401.00
02/23/2017 13:00,2,3.559,ACTIVE,213.74,352.27,59.975,1487872803,"201051344000890","219011344069620",31.19,14.30,0,333.63,389.84,112.5,106.6,0.513,620312.5,620312.5,27274,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872815,1655402.00
02/23/2017 13:00,2,3.551,ACTIVE,214.41,353.47,59.944,1487872803,"201051344000438","219011344069620",31.07,15.00,0,333.93,386.83,111.8,106.0,0.521,621449.8,621449.8,27262,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872816,1655403.00
02/23/2017 13:00,2,3.529,ACTIVE,213.96,358.58,59.975,1487872803,"201051344000417","219011344069620",20.26,13.00,0,320.11,390.74,72.5,68.0,0.610,601584.3,601584.3,27495,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872817,1655404.00
02/23/2017 13:00,2,3.490,ACTIVE,211.93,347.46,59.975,1487872803,"274151322000083","219011344069620",30.57,23.80,0,333.93,375.71,108.1,102.4,0.424,875690.7,875690.7,26687,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872818,1655405.00
02/23/2017 13:00,2,3.717,ACTIVE,212.83,358.88,59.986,1487872803,"274151322000076","219011344069620",30.97,24.30,0,333.63,377.22,116.6,110.6,0.460,933507.3,933507.3,26786,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872819,1655406.00
02/23/2017 13:00,2,3.678,ACTIVE,214.41,353.17,59.975,1487872803,"201051344000868","219011344069620",31.45,8.00,0,335.44,395.55,117.1,111.1,0.544,616537.6,616537.6,27330,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872820,1655407.00
02/23/2017 13:00,2,3.691,ACTIVE,211.93,343.55,59.954,1487872803,"274151322000095","219011344069620",30.97,23.00,0,333.63,377.82,115.8,109.8,0.438,924625.2,924625.2,26897,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872820,1655408.00
02/23/2017 13:00,2,1.248,ACTIVE,214.87,349.26,59.975,1487872803,"201051344000988","219011344069620",22.90,7.70,0,334.24,366.70,28.8,25.9,0.234,574936.8,574936.8,27370,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872821,1655409.00
02/23/2017 13:00,2,3.410,ACTIVE,213.96,359.18,59.975,1487872803,"201051344001025","219011344069620",20.99,10.30,0,319.21,391.04,72.5,68.0,0.588,621121.2,621121.2,27446,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872822,1655410.00
02/23/2017 13:00,2,1.322,ACTIVE,214.87,387.74,59.959,1487872803,"201051344000458","219011344069620",35.56,9.70,0,337.84,414.19,47.8,44.2,0.371,626779.1,626779.1,26993,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872823,1655411.00
02/23/2017 13:00,2,0.977,ACTIVE,215.54,388.34,59.986,1487872803,"201051344000853","219011344069620",35.84,8.00,0,338.44,410.28,35.5,32.4,0.261,626498.9,626498.9,26841,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872824,1655412.00
02/23/2017 13:00,2,3.551,ACTIVE,213.96,353.47,60.002,1487872803,"201051344000685","219011344069620",30.87,12.70,0,334.24,385.93,111.0,105.2,0.530,621335.5,621335.5,27140,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872825,1655413.00
02/23/2017 13:00,2,3.393,ACTIVE,214.41,353.77,59.975,1487872803,"201051344000917","219011344069620",31.83,10.30,0,320.71,391.64,109.4,103.6,0.517,618579.0,618579.0,27121,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872826,1655414.00
02/23/2017 13:00,2,3.457,ACTIVE,213.96,352.27,59.975,1487872803,"201051344001145","219011344069620",31.43,13.30,0,334.84,390.14,110.1,104.3,0.508,625245.4,625245.4,26987,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872827,1655415.00
02/23/2017 13:00,2,1.582,ACTIVE,214.19,384.43,59.986,1487872803,"201051344000651","219011344069620",34.79,7.00,0,337.84,416.29,55.6,51.8,0.438,616136.5,616136.5,27318,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872828,1655416.00
02/23/2017 13:00,2,3.424,ACTIVE,211.93,357.68,59.965,1487872803,"274151322000088","219011344069620",30.16,22.30,0,333.63,375.11,104.6,99.1,0.402,839639.9,839639.9,26903,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872829,1655417.00
02/23/2017 13:00,2,2.346,ACTIVE,212.83,437.03,59.970,1487872803,"274151322000068","219011344069620",41.23,27.50,0,415.69,467.69,97.9,92.6,0.371,728682.3,728682.3,27480,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872829,1655418.00
02/23/2017 13:00,2,3.412,ACTIVE,213.96,351.97,60.002,1487872803,"201051344001135","219011344069620",31.65,10.00,0,333.93,389.84,109.4,103.7,0.508,611546.7,611546.7,27369,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872830,1655419.00
02/23/2017 13:00,2,3.695,ACTIVE,214.19,352.57,59.970,1487872803,"201051344000594","219011344069620",31.21,15.00,0,332.73,386.83,116.8,110.8,0.535,628757.8,628757.8,27242,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872831,1655420.00
02/23/2017 13:00,2,3.447,ACTIVE,214.19,359.18,59.965,1487872803,"201051344001203","219011344069620",20.85,9.70,0,318.30,391.64,72.8,68.3,0.605,619734.6,619734.6,27381,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872832,1655421.00
02/23/2017 13:00,2,3.453,ACTIVE,211.93,352.57,59.970,1487872803,"274151322000054","219011344069620",30.02,23.50,0,333.63,375.41,104.8,99.2,0.398,856861.5,856861.5,26814,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872833,1655422.00
02/23/2017 13:00,2,3.572,ACTIVE,214.41,354.07,59.944,1487872803,"201051344000867","219011344069620",31.79,11.00,0,334.84,388.64,115.1,109.2,0.530,615340.6,615340.6,27385,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872834,1655423.00
02/23/2017 13:00,2,2.305,ACTIVE,214.41,378.12,59.970,1487872803,"201051344001093","219011344069620",34.71,11.00,0,348.06,417.79,80.8,76.1,0.358,617364.2,617364.2,27222,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872835,1655424.00
02/23/2017 13:00,2,2.836,ACTIVE,214.64,373.01,59.986,1487872803,"201051344000900","219011344069620",33.93,8.50,0,340.85,417.49,97.5,92.2,0.451,634736.6,634736.6,26749,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872836,1655425.00
02/23/2017 13:00,2,3.674,ACTIVE,214.87,351.97,59.981,1487872803,"201051344000648","219011344069620",31.41,8.00,0,334.24,388.94,116.8,110.8,0.535,624265.9,624265.9,26836,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872837,1655426.00
02/23/2017 13:00,2,1.771,ACTIVE,214.87,387.74,59.970,1487872803,"201051344000569","219011344069620",35.09,9.30,0,335.44,422.30,63.0,58.9,0.517,636244.6,636244.6,26731,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872838,1655427.00
02/23/2017 13:00,2,1.184,ACTIVE,214.87,387.14,59.965,1487872803,"201051344000983","219011344069620",35.52,8.00,0,336.04,411.48,42.6,39.2,0.340,627662.2,627662.2,26929,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872839,1655428.00
02/23/2017 13:00,2,3.664,ACTIVE,215.09,352.27,59.975,1487872803,"201051344001158","219011344069620",31.01,12.00,0,333.63,388.04,115.1,109.2,0.539,615894.7,615894.7,27267,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872840,1655429.00
02/23/2017 13:00,2,3.576,ACTIVE,215.09,357.68,59.970,1487872803,"201051344000576","219011344069620",32.14,9.70,0,318.30,431.62,116.4,110.4,0.544,627126.4,627126.4,26810,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872841,1655430.00
02/23/2017 13:00,2,3.406,ACTIVE,211.93,342.05,59.959,1487872803,"274151322000087","219011344069620",30.51,28.50,0,333.93,373.61,105.2,99.7,0.384,828490.2,828490.2,27151,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487872842,1655431.00
02/23/2017 13:15,2,2.949,ACTIVE,214.64,358.58,59.981,1487873703,"201051344000645","219011344069620",32.48,10.70,0,337.24,391.94,97.0,91.7,0.442,626406.1,626406.1,26846,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873704,1655432.00
02/23/2017 13:15,2,2.916,ACTIVE,211.93,347.46,59.975,1487873703,"274151322000085","219011344069620",29.80,20.30,0,334.84,372.71,87.9,82.9,0.336,855181.1,855181.1,26861,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873705,1655433.00
02/23/2017 13:15,2,3.113,ACTIVE,214.64,352.57,60.018,1487873703,"201051344000633","219011344069620",31.35,11.70,0,336.94,395.25,98.8,93.5,0.468,615150.4,615150.4,27350,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873706,1655434.00
02/23/2017 13:15,2,1.289,ACTIVE,214.87,385.63,59.996,1487873703,"201051344000469","219011344069620",35.17,6.70,0,336.34,412.38,45.9,42.3,0.367,618092.8,618092.8,27306,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873707,1655435.00
02/23/2017 13:15,2,2.979,ACTIVE,213.51,350.47,59.981,1487873703,"201051344000646","219011344069620",31.09,15.80,0,335.14,384.13,93.8,88.6,0.442,612946.1,612946.1,27219,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873708,1655436.00
02/23/2017 13:15,2,2.971,ACTIVE,211.70,343.25,59.970,1487873703,"274151322000052","219011344069620",30.55,24.30,0,333.63,373.01,91.9,86.8,0.354,884382.7,884382.7,26636,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873709,1655437.00
02/23/2017 13:15,2,3.090,ACTIVE,214.19,356.78,59.981,1487873703,"201051344000585","219011344069620",20.30,11.30,0,321.91,391.64,63.6,59.4,0.517,623560.2,623560.2,27377,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873710,1655438.00
02/23/2017 13:15,2,2.957,ACTIVE,213.51,349.56,59.970,1487873703,"201051344001230","219011344069620",31.27,14.70,0,333.33,383.53,93.7,88.5,0.429,616455.4,616455.4,27070,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873711,1655439.00
02/23/2017 13:15,2,3.037,ACTIVE,214.19,356.48,59.986,1487873703,"201051344000582","219011344069620",20.32,8.00,0,334.84,409.08,62.5,58.4,0.499,608262.7,608262.7,27254,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873712,1655440.00
02/23/2017 13:15,2,2.986,ACTIVE,213.29,350.17,59.981,1487873703,"201051344000955","219011344069620",31.35,16.00,0,334.54,382.93,94.8,89.6,0.455,623961.3,623961.3,27186,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873713,1655441.00
02/23/2017 13:15,2,1.973,ACTIVE,211.48,444.54,59.970,1487873703,"274151322000094","219011344069620",41.43,23.80,0,412.38,490.83,83.5,78.6,0.318,727881.0,727881.0,27582,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873714,1655442.00
02/23/2017 13:15,2,3.146,ACTIVE,214.64,350.47,59.986,1487873703,"201051344000579","219011344069620",31.17,14.30,0,335.74,388.34,99.4,94.0,0.460,633737.4,633737.4,27165,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873715,1655443.00
02/23/2017 13:15,2,3.025,ACTIVE,213.51,349.56,59.981,1487873703,"201051344000890","219011344069620",31.29,15.00,0,335.44,384.13,95.8,90.6,0.438,620336.2,620336.2,27275,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873715,1655444.00
02/23/2017 13:15,2,3.016,ACTIVE,214.19,351.37,59.986,1487873703,"201051344000438","219011344069620",31.21,15.00,0,338.14,384.73,95.3,90.1,0.442,621473.3,621473.3,27263,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873716,1655445.00
02/23/2017 13:15,2,3.008,ACTIVE,213.96,357.08,59.975,1487873703,"201051344000417","219011344069620",20.32,13.70,0,320.11,390.44,61.9,57.8,0.513,601599.5,601599.5,27496,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873717,1655446.00
02/23/2017 13:15,2,2.961,ACTIVE,211.25,347.76,59.975,1487873703,"274151322000083","219011344069620",30.63,24.30,0,333.93,374.21,91.8,86.7,0.362,875713.4,875713.4,26688,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873718,1655447.00
02/23/2017 13:15,2,3.145,ACTIVE,212.38,356.78,59.986,1487873703,"274151322000076","219011344069620",31.13,24.80,0,333.63,374.21,99.1,93.7,0.402,933531.8,933531.8,26787,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873719,1655448.00
02/23/2017 13:15,2,3.129,ACTIVE,213.96,352.27,59.981,1487873703,"201051344000868","219011344069620",31.67,9.30,0,334.54,388.64,100.3,94.9,0.464,616562.3,616562.3,27331,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873720,1655449.00
02/23/2017 13:15,2,3.104,ACTIVE,211.48,356.18,59.975,1487873703,"274151322000095","219011344069620",31.33,23.50,0,333.63,376.01,98.6,93.2,0.371,924649.5,924649.5,26898,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873721,1655450.00
02/23/2017 13:15,2,1.469,ACTIVE,214.64,350.17,59.981,1487873703,"201051344000988","219011344069620",22.92,7.30,0,335.44,367.30,34.0,30.9,0.265,574943.4,574943.4,27371,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873722,1655451.00
02/23/2017 13:15,2,3.045,ACTIVE,213.96,356.78,59.996,1487873703,"201051344001025","219011344069620",20.73,10.70,0,320.11,390.74,64.0,59.9,0.521,621136.8,621136.8,27447,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873723,1655452.00
02/23/2017 13:15,2,1.463,ACTIVE,214.41,387.14,59.996,1487873703,"201051344000458","219011344069620",35.31,9.70,0,338.44,414.49,52.6,48.8,0.420,626790.1,626790.1,26994,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873724,1655453.00
02/23/2017 13:15,2,1.035,ACTIVE,215.09,386.83,59.981,1487873703,"201051344000853","219011344069620",35.68,8.00,0,339.04,409.68,37.6,34.4,0.283,626506.8,626506.8,26842,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873725,1655454.00
02/23/2017 13:15,2,3.029,ACTIVE,214.19,351.97,60.002,1487873703,"201051344000685","219011344069620",31.01,13.30,0,337.24,384.43,95.2,90.0,0.451,621359.0,621359.0,27141,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873726,1655455.00
02/23/2017 13:15,2,2.842,ACTIVE,214.41,357.08,59.986,1487873703,"201051344000917","219011344069620",32.26,12.00,0,336.34,385.93,92.9,87.7,0.429,618602.2,618602.2,27122,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873726,1655456.00
02/23/2017 13:15,2,2.990,ACTIVE,213.96,351.37,59.970,1487873703,"201051344001145","219011344069620",31.17,13.00,0,337.24,385.63,94.4,89.2,0.433,625268.6,625268.6,26988,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873727,1655457.00
02/23/2017 13:15,2,1.855,ACTIVE,214.41,381.42,59.981,1487873703,"201051344000651","219011344069620",34.29,7.00,0,358.88,414.19,64.5,60.3,0.521,616150.0,616150.0,27319,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873728,1655458.00
02/23/2017 13:15,2,2.891,ACTIVE,211.48,348.06,59.970,1487873703,"274151322000088","219011344069620",30.49,22.80,0,333.63,372.71,89.2,84.1,0.336,839661.8,839661.8,26904,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873729,1655459.00
02/23/2017 13:15,2,1.951,ACTIVE,212.61,445.15,59.986,1487873703,"274151322000068","219011344069620",41.83,27.30,0,415.39,489.63,82.8,77.9,0.309,728702.7,728702.7,27481,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873730,1655460.00
02/23/2017 13:15,2,3.010,ACTIVE,213.96,350.47,59.986,1487873703,"201051344001135","219011344069620",31.19,12.30,0,335.74,385.03,95.0,89.8,0.442,611570.0,611570.0,27370,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873731,1655461.00
02/23/2017 13:15,2,3.145,ACTIVE,213.74,351.07,59.986,1487873703,"201051344000594","219011344069620",31.49,15.00,0,333.03,387.44,100.3,94.9,0.460,628782.3,628782.3,27243,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873732,1655462.00
02/23/2017 13:15,2,3.068,ACTIVE,214.41,357.08,59.986,1487873703,"201051344001203","219011344069620",20.50,9.70,0,319.51,392.25,63.7,59.5,0.535,619750.0,619750.0,27382,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873733,1655463.00
02/23/2017 13:15,2,2.920,ACTIVE,211.70,345.66,59.944,1487873703,"274151322000054","219011344069620",30.30,23.80,0,333.33,373.31,89.5,84.5,0.336,856883.5,856883.5,26815,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873734,1655464.00
02/23/2017 13:15,2,3.000,ACTIVE,214.64,358.28,60.007,1487873703,"201051344000867","219011344069620",32.34,11.00,0,338.44,391.04,98.3,93.0,0.446,615364.7,615364.7,27386,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873735,1655465.00
02/23/2017 13:15,2,2.533,ACTIVE,214.19,367.60,59.986,1487873703,"201051344001093","219011344069620",33.38,12.70,0,346.86,415.09,85.6,80.7,0.380,617383.0,617383.0,27223,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873736,1655466.00
02/23/2017 13:15,2,2.846,ACTIVE,214.41,367.60,60.002,1487873703,"201051344000900","219011344069620",33.32,9.00,0,350.77,403.07,96.2,90.9,0.446,634758.9,634758.9,26750,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873737,1655467.00
02/23/2017 13:15,2,3.188,ACTIVE,214.64,351.07,59.981,1487873703,"201051344000648","219011344069620",31.29,8.00,0,335.74,389.24,101.0,95.6,0.468,624290.5,624290.5,26837,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873738,1655468.00
02/23/2017 13:15,2,2.352,ACTIVE,214.64,373.91,60.012,1487873703,"201051344000569","219011344069620",34.21,9.30,0,354.97,420.20,81.5,76.7,0.371,636260.7,636260.7,26732,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873739,1655469.00
02/23/2017 13:15,2,1.279,ACTIVE,214.87,384.73,59.986,1487873703,"201051344000983","219011344069620",35.15,8.00,0,336.64,413.29,45.6,42.1,0.376,627671.8,627671.8,26930,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873739,1655470.00
02/23/2017 13:15,2,3.146,ACTIVE,214.87,351.07,59.981,1487873703,"201051344001158","219011344069620",31.21,11.70,0,334.84,388.04,99.4,94.0,0.464,615918.9,615918.9,27268,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873740,1655471.00
02/23/2017 13:15,2,3.086,ACTIVE,215.09,358.58,59.991,1487873703,"201051344000576","219011344069620",32.32,9.00,0,339.34,393.75,101.1,95.6,0.464,627150.9,627150.9,26811,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873741,1655472.00
02/23/2017 13:15,2,2.918,ACTIVE,211.70,349.26,59.965,1487873703,"274151322000087","219011344069620",30.71,29.80,0,329.73,372.41,90.7,85.6,0.318,828512.3,828512.3,27152,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487873742,1655473.00
02/23/2017 13:30,2,2.322,ACTIVE,214.41,373.31,60.007,1487874603,"201051344000645","219011344069620",33.08,9.70,0,333.33,410.88,77.8,73.2,0.632,626429.4,626429.4,26847,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874605,1655474.00
02/23/2017 13:30,2,2.467,ACTIVE,211.25,360.69,60.002,1487874603,"274151322000085","219011344069620",29.82,19.30,0,328.82,382.33,74.4,69.9,0.517,855202.7,855202.7,26862,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874605,1655475.00
02/23/2017 13:30,2,2.621,ACTIVE,214.41,351.07,60.049,1487874603,"201051344000633","219011344069620",31.31,13.00,0,336.64,405.47,83.2,78.3,0.393,615174.6,615174.6,27351,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874606,1655476.00
02/23/2017 13:30,2,1.730,ACTIVE,214.41,382.63,60.002,1487874603,"201051344000469","219011344069620",34.45,6.70,0,353.77,431.02,60.4,56.3,0.504,618106.6,618106.6,27307,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874607,1655477.00
02/23/2017 13:30,2,2.551,ACTIVE,213.06,348.66,60.002,1487874603,"201051344000646","219011344069620",31.39,16.00,0,334.24,402.16,81.1,76.4,0.384,612968.8,612968.8,27220,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874608,1655478.00
02/23/2017 13:30,2,2.504,ACTIVE,211.25,362.49,60.002,1487874603,"274151322000052","219011344069620",30.55,23.50,0,327.32,382.93,77.4,72.8,0.544,884405.1,884405.1,26637,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874609,1655479.00
02/23/2017 13:30,2,2.645,ACTIVE,213.96,349.56,60.012,1487874603,"201051344000585","219011344069620",31.17,12.70,0,319.51,391.64,83.5,78.7,0.384,623579.1,623579.1,27378,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874610,1655480.00
02/23/2017 13:30,2,2.555,ACTIVE,213.29,347.76,60.012,1487874603,"201051344001230","219011344069620",31.37,14.00,0,333.63,400.36,81.2,76.4,0.376,616478.1,616478.1,27071,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874611,1655481.00
02/23/2017 13:30,2,2.611,ACTIVE,214.19,354.67,60.034,1487874603,"201051344000582","219011344069620",20.48,8.50,0,320.71,392.55,54.2,50.4,0.438,608277.6,608277.6,27255,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874612,1655482.00
02/23/2017 13:30,2,2.619,ACTIVE,213.29,347.76,59.986,1487874603,"201051344000955","219011344069620",31.07,16.00,0,334.24,400.96,82.4,77.6,0.398,623984.2,623984.2,27187,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874613,1655483.00
02/23/2017 13:30,2,1.689,ACTIVE,211.25,448.15,59.986,1487874603,"274151322000094","219011344069620",40.95,22.30,0,412.68,486.32,70.2,65.9,0.491,727901.0,727901.0,27583,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874613,1655484.00
02/23/2017 13:30,2,2.625,ACTIVE,214.64,350.17,59.996,1487874603,"201051344000579","219011344069620",31.47,13.70,0,336.04,404.87,83.7,78.8,0.384,633761.5,633761.5,27166,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874614,1655485.00
02/23/2017 13:30,2,2.641,ACTIVE,213.06,348.06,60.002,1487874603,"201051344000890","219011344069620",31.07,15.00,0,334.84,401.86,83.2,78.4,0.376,620359.4,620359.4,27276,0,0,0,L,1122011218,0,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874615,1655486.00
02/23/2017 13:30,2,2.605,ACTIVE,213.51,349.26,60.002,1487874603,"201051344000438","219011344069620",31.29,15.30,0,335.14,402.77,82.6,77.8,0.380,621496.4,621496.4,27264,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874616,1655487.00
02/23/2017 13:30,2,2.625,ACTIVE,213.51,353.77,59.996,1487874603,"201051344000417","219011344069620",20.26,13.30,0,319.81,391.64,53.8,50.0,0.455,601614.2,601614.2,27497,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874617,1655488.00
02/23/2017 13:30,2,2.480,ACTIVE,211.25,363.69,60.012,1487874603,"274151322000083","219011344069620",30.75,22.50,0,329.13,383.83,77.2,72.6,0.552,875735.6,875735.6,26689,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874618,1655489.00
02/23/2017 13:30,2,2.654,ACTIVE,212.16,351.97,59.975,1487874603,"274151322000076","219011344069620",31.11,24.50,0,334.54,387.74,83.6,78.8,0.323,933555.8,933555.8,26788,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874619,1655490.00
02/23/2017 13:30,2,2.646,ACTIVE,213.74,348.66,60.028,1487874603,"201051344000868","219011344069620",31.39,9.70,0,334.84,406.37,84.2,79.3,0.384,616586.6,616586.6,27332,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874620,1655491.00
02/23/2017 13:30,2,2.629,ACTIVE,211.25,342.35,60.007,1487874603,"274151322000095","219011344069620",31.21,23.50,0,331.53,386.83,83.1,78.3,0.309,924673.4,924673.4,26899,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874621,1655492.00
02/23/2017 13:30,2,1.900,ACTIVE,213.96,351.97,60.002,1487874603,"201051344000988","219011344069620",22.20,7.70,0,334.84,394.95,42.7,39.3,0.349,574953.4,574953.4,27372,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874622,1655493.00
02/23/2017 13:30,2,2.627,ACTIVE,213.29,348.96,60.002,1487874603,"201051344001025","219011344069620",31.51,12.30,0,321.61,401.26,83.9,79.1,0.380,621158.4,621158.4,27448,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874623,1655494.00
02/23/2017 13:30,2,1.840,ACTIVE,214.19,379.02,60.007,1487874603,"201051344000458","219011344069620",34.21,9.70,0,351.97,422.00,63.7,59.5,0.530,626805.5,626805.5,26995,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874623,1655495.00
02/23/2017 13:30,2,1.111,ACTIVE,214.87,382.63,60.002,1487874603,"201051344000853","219011344069620",35.13,8.00,0,368.50,429.52,39.5,36.2,0.296,626516.7,626516.7,26843,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874624,1655496.00
02/23/2017 13:30,2,2.611,ACTIVE,213.29,349.56,59.996,1487874603,"201051344000685","219011344069620",31.13,13.30,0,335.44,401.86,82.4,77.6,0.393,621381.9,621381.9,27142,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874625,1655497.00
02/23/2017 13:30,2,2.568,ACTIVE,213.74,349.86,59.986,1487874603,"201051344000917","219011344069620",31.59,12.30,0,333.93,404.87,82.2,77.4,0.380,618625.0,618625.0,27123,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874626,1655498.00
02/23/2017 13:30,2,2.598,ACTIVE,213.29,348.66,59.986,1487874603,"201051344001145","219011344069620",31.01,14.30,0,335.74,401.26,81.7,76.9,0.367,625291.4,625291.4,26989,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874627,1655499.00
02/23/2017 13:30,2,2.512,ACTIVE,213.96,353.77,59.970,1487874603,"201051344000651","219011344069620",32.08,7.70,0,333.93,414.79,81.6,76.8,0.367,616168.7,616168.7,27320,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874628,1655500.00
02/23/2017 13:30,2,2.451,ACTIVE,211.03,361.29,60.034,1487874603,"274151322000088","219011344069620",30.22,21.00,0,328.52,382.93,75.0,70.5,0.508,839683.3,839683.3,26905,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874629,1655501.00
02/23/2017 13:30,2,1.609,ACTIVE,212.16,451.46,59.991,1487874603,"274151322000068","219011344069620",41.98,25.30,0,411.18,477.01,68.4,64.1,0.491,728722.6,728722.6,27482,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874630,1655502.00
02/23/2017 13:30,2,2.623,ACTIVE,213.29,348.36,60.007,1487874603,"201051344001135","219011344069620",30.95,12.70,0,334.84,402.46,82.2,77.4,0.380,611592.8,611592.8,27371,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874631,1655503.00
02/23/2017 13:30,2,2.668,ACTIVE,213.51,347.46,59.996,1487874603,"201051344000594","219011344069620",31.07,15.80,0,333.93,406.37,84.1,79.2,0.376,628806.5,628806.5,27244,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874632,1655504.00
02/23/2017 13:30,2,2.488,ACTIVE,213.74,353.77,60.002,1487874603,"201051344001203","219011344069620",32.12,10.30,0,319.51,397.35,81.0,76.2,0.376,619765.5,619765.5,27383,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874633,1655505.00
02/23/2017 13:30,2,2.467,ACTIVE,211.25,363.99,60.007,1487874603,"274151322000054","219011344069620",30.20,21.50,0,328.22,383.53,75.5,70.9,0.526,856905.1,856905.1,26816,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874634,1655506.00
02/23/2017 13:30,2,2.580,ACTIVE,214.19,351.37,60.007,1487874603,"201051344000867","219011344069620",31.79,12.30,0,336.04,409.08,83.0,78.2,0.376,615388.3,615388.3,27387,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874635,1655507.00
02/23/2017 13:30,2,2.531,ACTIVE,213.74,353.77,60.012,1487874603,"201051344001093","219011344069620",32.01,12.30,0,326.72,411.48,82.2,77.4,0.367,617404.6,617404.6,27224,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874636,1655508.00
02/23/2017 13:30,2,2.416,ACTIVE,214.19,361.29,60.007,1487874603,"201051344000900","219011344069620",32.86,9.70,0,345.66,413.59,80.4,75.7,0.371,634782.1,634782.1,26751,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874637,1655509.00
02/23/2017 13:30,2,2.646,ACTIVE,214.19,349.56,60.002,1487874603,"201051344000648","219011344069620",31.33,9.30,0,335.74,406.67,84.0,79.2,0.384,624314.7,624314.7,26838,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874637,1655510.00
02/23/2017 13:30,2,2.635,ACTIVE,214.19,351.37,60.007,1487874603,"201051344000569","219011344069620",31.75,11.30,0,336.34,414.79,84.7,79.9,0.393,636283.2,636283.2,26733,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874638,1655511.00
02/23/2017 13:30,2,1.562,ACTIVE,214.19,382.03,60.018,1487874603,"201051344000983","219011344069620",34.69,8.50,0,356.48,428.31,54.9,51.0,0.460,627684.5,627684.5,26931,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874639,1655512.00
02/23/2017 13:30,2,2.605,ACTIVE,214.41,348.96,60.002,1487874603,"201051344001158","219011344069620",31.41,11.70,0,335.44,405.17,83.0,78.1,0.384,615942.7,615942.7,27269,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874640,1655513.00
02/23/2017 13:30,2,2.473,ACTIVE,214.64,359.78,60.002,1487874603,"201051344000576","219011344069620",32.66,9.30,0,339.34,410.88,81.8,77.0,0.376,627174.9,627174.9,26812,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874641,1655514.00
02/23/2017 13:30,2,2.439,ACTIVE,211.70,356.78,60.012,1487874603,"274151322000087","219011344069620",30.85,30.50,0,329.73,381.73,76.3,71.7,0.491,828534.1,828534.1,27153,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487874642,1655515.00
02/23/2017 13:45,2,2.529,ACTIVE,214.87,360.69,59.970,1487875503,"201051344000645","219011344069620",32.78,9.30,0,333.33,403.67,83.8,79.0,0.380,626447.5,626447.5,26848,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875505,1655516.00
