ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 13:45,2,2.646,ACTIVE,211.70,342.65,59.970,1487875503,"274151322000085","219011344069620",29.94,17.80,0,334.24,378.72,80.3,75.6,0.309,855220.0,855220.0,26863,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875505,1655517.00
02/23/2017 13:45,2,2.801,ACTIVE,214.87,351.67,59.986,1487875503,"201051344000633","219011344069620",31.41,11.70,0,318.30,395.25,89.1,84.0,0.424,615193.8,615193.8,27352,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875506,1655518.00
02/23/2017 13:45,2,2.445,ACTIVE,215.09,366.70,59.970,1487875503,"201051344000469","219011344069620",33.38,7.00,0,350.77,409.08,82.7,77.9,0.380,618122.5,618122.5,27308,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875507,1655519.00
02/23/2017 13:45,2,2.830,ACTIVE,213.51,350.77,59.975,1487875503,"201051344000646","219011344069620",30.91,15.30,0,317.10,391.34,88.7,83.6,0.420,612988.0,612988.0,27221,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875508,1655520.00
02/23/2017 13:45,2,2.699,ACTIVE,211.70,343.25,59.965,1487875503,"274151322000052","219011344069620",30.63,22.00,0,328.82,379.32,83.7,78.9,0.323,884423.2,884423.2,26638,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875509,1655521.00
02/23/2017 13:45,2,2.871,ACTIVE,214.19,350.17,59.959,1487875503,"201051344000585","219011344069620",31.37,13.00,0,317.70,395.25,91.1,86.0,0.411,623598.8,623598.8,27379,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875510,1655522.00
02/23/2017 13:45,2,2.777,ACTIVE,213.51,350.77,59.965,1487875503,"201051344001230","219011344069620",31.55,13.30,0,318.61,391.04,88.8,83.8,0.411,616497.3,616497.3,27072,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875511,1655523.00
02/23/2017 13:45,2,2.791,ACTIVE,214.64,350.77,59.970,1487875503,"201051344000582","219011344069620",31.39,10.00,0,319.81,395.85,88.7,83.7,0.402,608295.1,608295.1,27256,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875512,1655524.00
02/23/2017 13:45,2,2.846,ACTIVE,213.74,349.56,59.981,1487875503,"201051344000955","219011344069620",31.15,15.00,0,317.10,390.14,89.8,84.7,0.424,624003.7,624003.7,27188,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875513,1655525.00
02/23/2017 13:45,2,1.797,ACTIVE,211.70,440.34,59.965,1487875503,"274151322000094","219011344069620",41.23,20.30,0,410.88,480.31,75.4,70.8,0.517,727917.0,727917.0,27584,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875514,1655526.00
02/23/2017 13:45,2,2.818,ACTIVE,214.87,350.17,59.959,1487875503,"201051344000579","219011344069620",31.43,13.30,0,319.51,394.65,89.8,84.7,0.420,633780.9,633780.9,27167,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875515,1655527.00
02/23/2017 13:45,2,2.852,ACTIVE,213.74,349.56,59.970,1487875503,"201051344000890","219011344069620",31.43,15.30,0,319.81,391.04,90.8,85.7,0.411,620379.0,620379.0,27277,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875516,1655528.00
02/23/2017 13:45,2,2.844,ACTIVE,213.96,350.17,59.975,1487875503,"201051344000438","219011344069620",31.29,14.70,0,317.10,392.25,90.2,85.1,0.411,621515.8,621515.8,27265,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875517,1655529.00
02/23/2017 13:45,2,2.887,ACTIVE,213.96,355.28,59.975,1487875503,"201051344000417","219011344069620",20.04,13.30,0,333.93,385.63,58.6,54.7,0.495,601626.8,601626.8,27498,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875517,1655530.00
02/23/2017 13:45,2,2.678,ACTIVE,211.93,341.15,59.996,1487875503,"274151322000083","219011344069620",30.83,21.50,0,327.92,379.32,83.6,78.8,0.323,875753.6,875753.6,26690,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875518,1655531.00
02/23/2017 13:45,2,2.840,ACTIVE,212.38,351.37,59.975,1487875503,"274151322000076","219011344069620",31.39,23.30,0,329.13,380.22,90.3,85.3,0.358,933575.3,933575.3,26789,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875519,1655532.00
02/23/2017 13:45,2,2.654,ACTIVE,213.96,360.08,59.949,1487875503,"201051344000868","219011344069620",32.60,9.00,0,318.00,395.55,87.6,82.6,0.402,616606.0,616606.0,27333,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875520,1655533.00
02/23/2017 13:45,2,2.814,ACTIVE,211.48,344.76,59.975,1487875503,"274151322000095","219011344069620",31.49,22.50,0,330.33,378.42,89.8,84.7,0.336,924692.7,924692.7,26900,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875521,1655534.00
02/23/2017 13:45,2,2.611,ACTIVE,214.64,356.48,59.975,1487875503,"201051344000988","219011344069620",21.23,7.70,0,334.24,386.23,56.1,52.3,0.455,574964.2,574964.2,27373,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875522,1655535.00
02/23/2017 13:45,2,2.896,ACTIVE,214.19,349.86,59.970,1487875503,"201051344001025","219011344069620",31.27,13.00,0,320.41,392.85,91.7,86.6,0.420,621178.1,621178.1,27449,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875523,1655536.00
02/23/2017 13:45,2,2.391,ACTIVE,214.64,366.40,59.975,1487875503,"201051344000458","219011344069620",33.46,11.00,0,350.47,407.57,81.0,76.3,0.376,626821.6,626821.6,26996,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875524,1655537.00
02/23/2017 13:45,2,1.504,ACTIVE,215.09,385.93,59.986,1487875503,"201051344000853","219011344069620",35.13,8.00,0,338.14,413.89,53.5,49.7,0.420,626526.7,626526.7,26844,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875525,1655538.00
02/23/2017 13:45,2,2.842,ACTIVE,213.96,350.47,59.959,1487875503,"201051344000685","219011344069620",31.33,12.70,0,318.61,391.64,90.2,85.1,0.429,621401.3,621401.3,27143,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875526,1655539.00
02/23/2017 13:45,2,2.844,ACTIVE,214.41,351.07,59.986,1487875503,"201051344000917","219011344069620",31.25,12.00,0,320.41,394.65,90.0,85.0,0.415,618644.3,618644.3,27124,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875526,1655540.00
02/23/2017 13:45,2,2.799,ACTIVE,213.96,350.47,59.975,1487875503,"201051344001145","219011344069620",31.59,11.30,0,318.61,391.94,89.5,84.4,0.411,625310.6,625310.6,26990,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875527,1655541.00
02/23/2017 13:45,2,2.893,ACTIVE,214.19,351.07,60.002,1487875503,"201051344000651","219011344069620",31.17,9.30,0,319.81,395.25,91.4,86.3,0.415,616188.2,616188.2,27321,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875528,1655542.00
02/23/2017 13:45,2,2.643,ACTIVE,211.25,345.06,59.975,1487875503,"274151322000088","219011344069620",30.36,19.50,0,333.63,379.02,81.3,76.5,0.305,839700.6,839700.6,26906,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875529,1655543.00
02/23/2017 13:45,2,1.795,ACTIVE,212.61,445.15,59.986,1487875503,"274151322000068","219011344069620",41.81,23.30,0,410.28,477.91,76.2,71.6,0.517,728738.8,728738.8,27483,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875530,1655544.00
02/23/2017 13:45,2,2.848,ACTIVE,213.96,349.26,59.928,1487875503,"201051344001135","219011344069620",31.23,12.00,0,318.61,391.34,90.0,85.0,0.420,611612.1,611612.1,27372,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875531,1655545.00
02/23/2017 13:45,2,2.883,ACTIVE,213.51,348.66,59.975,1487875503,"201051344000594","219011344069620",31.07,15.30,0,318.30,391.04,90.7,85.6,0.415,628826.0,628826.0,27245,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875532,1655546.00
02/23/2017 13:45,2,2.877,ACTIVE,214.19,349.86,59.933,1487875503,"201051344001203","219011344069620",31.29,11.70,0,320.41,394.35,91.2,86.1,0.433,619784.8,619784.8,27384,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875533,1655547.00
02/23/2017 13:45,2,2.682,ACTIVE,211.48,346.56,59.970,1487875503,"274151322000054","219011344069620",30.22,19.50,0,333.33,379.62,82.0,77.3,0.309,856922.6,856922.6,26817,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875534,1655548.00
02/23/2017 13:45,2,2.828,ACTIVE,214.41,349.86,59.975,1487875503,"201051344000867","219011344069620",31.43,11.70,0,328.22,398.56,90.1,85.1,0.411,615407.5,615407.5,27388,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875535,1655549.00
02/23/2017 13:45,2,2.840,ACTIVE,214.19,351.37,59.975,1487875503,"201051344001093","219011344069620",31.61,12.00,0,325.22,396.45,90.9,85.8,0.411,617423.9,617423.9,27225,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875536,1655550.00
02/23/2017 13:45,2,2.812,ACTIVE,214.19,353.77,59.959,1487875503,"201051344000900","219011344069620",31.93,9.30,0,319.81,409.08,91.0,85.9,0.415,634801.2,634801.2,26752,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875537,1655551.00
02/23/2017 13:45,2,2.859,ACTIVE,214.64,350.17,60.002,1487875503,"201051344000648","219011344069620",31.29,9.00,0,318.30,391.94,90.6,85.5,0.415,624334.0,624334.0,26839,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875537,1655552.00
02/23/2017 13:45,2,2.850,ACTIVE,214.64,351.37,59.970,1487875503,"201051344000569","219011344069620",31.67,10.70,0,320.11,392.85,91.4,86.3,0.424,636302.8,636302.8,26734,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875538,1655553.00
02/23/2017 13:45,2,2.303,ACTIVE,214.64,378.42,60.007,1487875503,"201051344000983","219011344069620",33.68,9.00,0,341.15,410.28,78.5,73.8,0.667,627699.1,627699.1,26932,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875539,1655554.00
02/23/2017 13:45,2,2.865,ACTIVE,214.64,349.56,59.954,1487875503,"201051344001158","219011344069620",30.89,10.70,0,319.21,394.95,89.7,84.6,0.420,615961.9,615961.9,27270,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875540,1655555.00
02/23/2017 13:45,2,2.508,ACTIVE,214.87,367.00,59.959,1487875503,"201051344000576","219011344069620",33.40,9.30,0,330.93,404.27,84.9,80.0,0.389,627193.3,627193.3,26813,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875541,1655556.00
02/23/2017 13:45,2,2.660,ACTIVE,211.93,351.37,59.986,1487875503,"274151322000087","219011344069620",30.65,29.00,0,333.33,378.12,82.7,77.8,0.296,828551.7,828551.7,27154,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487875542,1655557.00
02/23/2017 14:00,2,2.236,ACTIVE,215.54,377.22,60.007,1487876403,"201051344000645","219011344069620",33.50,10.30,0,335.14,409.38,75.8,71.2,0.614,626467.1,626467.1,26849,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876404,1655558.00
02/23/2017 14:00,2,2.758,ACTIVE,212.16,354.07,60.007,1487876403,"274151322000085","219011344069620",30.30,19.30,0,333.93,369.70,84.5,79.7,0.318,855240.3,855240.3,26864,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876405,1655559.00
02/23/2017 14:00,2,2.947,ACTIVE,215.09,351.97,60.002,1487876403,"201051344000633","219011344069620",31.27,12.70,0,334.84,387.14,93.4,88.2,0.442,615216.5,615216.5,27353,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876406,1655560.00
02/23/2017 14:00,2,2.904,ACTIVE,215.32,354.07,60.007,1487876403,"201051344000469","219011344069620",31.93,7.70,0,338.14,388.34,93.9,88.7,0.442,618144.7,618144.7,27309,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876407,1655561.00
02/23/2017 14:00,2,2.902,ACTIVE,213.74,349.86,60.002,1487876403,"201051344000646","219011344069620",31.19,15.50,0,334.24,381.42,91.7,86.6,0.433,613010.3,613010.3,27222,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876408,1655562.00
02/23/2017 14:00,2,2.801,ACTIVE,211.93,345.96,60.002,1487876403,"274151322000052","219011344069620",30.91,23.50,0,333.63,371.81,87.7,82.7,0.345,884444.4,884444.4,26639,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876409,1655563.00
02/23/2017 14:00,2,2.957,ACTIVE,214.41,350.47,59.996,1487876403,"201051344000585","219011344069620",31.29,12.70,0,334.54,382.33,93.6,88.4,0.433,623621.7,623621.7,27380,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876410,1655564.00
02/23/2017 14:00,2,2.891,ACTIVE,213.74,348.96,60.012,1487876403,"201051344001230","219011344069620",31.21,13.70,0,333.93,382.03,91.3,86.2,0.424,616519.6,616519.6,27073,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876411,1655565.00
02/23/2017 14:00,2,2.883,ACTIVE,214.64,350.47,60.002,1487876403,"201051344000582","219011344069620",31.31,10.30,0,334.54,382.93,91.4,86.3,0.411,608317.4,608317.4,27257,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876412,1655566.00
02/23/2017 14:00,2,2.889,ACTIVE,213.74,350.77,60.002,1487876403,"201051344000955","219011344069620",31.55,15.00,0,334.24,381.73,92.3,87.2,0.433,624026.2,624026.2,27189,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876413,1655567.00
02/23/2017 14:00,2,1.896,ACTIVE,211.93,439.74,60.007,1487876403,"274151322000094","219011344069620",40.53,22.00,0,409.98,482.42,77.7,73.0,0.535,727935.8,727935.8,27585,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876413,1655568.00
02/23/2017 14:00,2,2.920,ACTIVE,215.54,351.37,60.018,1487876403,"201051344000579","219011344069620",31.41,13.70,0,334.84,384.13,92.8,87.7,0.429,633803.6,633803.6,27168,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876414,1655569.00
02/23/2017 14:00,2,2.928,ACTIVE,213.74,348.36,59.981,1487876403,"201051344000890","219011344069620",31.33,15.50,0,334.84,381.42,93.0,87.8,0.420,620401.7,620401.7,27278,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876415,1655570.00
02/23/2017 14:00,2,2.924,ACTIVE,214.41,350.77,60.002,1487876403,"201051344000438","219011344069620",31.15,14.70,0,334.84,382.33,92.2,87.1,0.429,621538.4,621538.4,27266,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876416,1655571.00
02/23/2017 14:00,2,2.896,ACTIVE,214.41,355.88,60.018,1487876403,"201051344000417","219011344069620",20.44,13.30,0,319.21,390.44,60.0,56.0,0.499,601641.3,601641.3,27499,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876417,1655572.00
02/23/2017 14:00,2,2.771,ACTIVE,212.16,345.36,60.007,1487876403,"274151322000083","219011344069620",30.81,22.80,0,333.93,371.81,86.5,81.6,0.331,875774.7,875774.7,26691,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876418,1655573.00
02/23/2017 14:00,2,2.943,ACTIVE,213.06,352.57,60.007,1487876403,"274151322000076","219011344069620",31.37,23.80,0,334.84,374.81,93.5,88.3,0.362,933598.1,933598.1,26790,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876419,1655574.00
02/23/2017 14:00,2,2.943,ACTIVE,214.64,350.17,59.996,1487876403,"201051344000868","219011344069620",31.19,9.00,0,334.84,391.64,93.0,87.9,0.429,616627.7,616627.7,27334,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876420,1655575.00
02/23/2017 14:00,2,2.912,ACTIVE,211.93,355.88,60.007,1487876403,"274151322000095","219011344069620",31.41,22.50,0,334.54,375.11,92.5,87.4,0.349,924715.4,924715.4,26901,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876421,1655576.00
02/23/2017 14:00,2,2.928,ACTIVE,215.32,358.28,60.007,1487876403,"201051344000988","219011344069620",20.57,8.00,0,320.11,392.55,61.0,57.0,0.513,574978.8,574978.8,27374,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876422,1655577.00
02/23/2017 14:00,2,2.914,ACTIVE,214.41,350.47,60.007,1487876403,"201051344001025","219011344069620",31.55,13.00,0,334.84,382.93,93.1,87.9,0.415,621201.0,621201.0,27450,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876422,1655578.00
02/23/2017 14:00,2,2.592,ACTIVE,215.09,362.49,60.012,1487876403,"201051344000458","219011344069620",32.94,12.30,0,349.56,395.85,86.5,81.6,0.407,626842.3,626842.3,26997,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876423,1655579.00
02/23/2017 14:00,2,2.248,ACTIVE,215.77,380.52,59.996,1487876403,"201051344000853","219011344069620",33.93,9.70,0,344.45,416.29,77.2,72.6,0.632,626542.9,626542.9,26845,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876424,1655580.00
02/23/2017 14:00,2,2.912,ACTIVE,214.19,351.07,60.007,1487876403,"201051344000685","219011344069620",30.89,12.30,0,334.54,382.63,91.2,86.1,0.433,621423.8,621423.8,27144,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876425,1655581.00
02/23/2017 14:00,2,2.836,ACTIVE,214.64,351.67,59.996,1487876403,"201051344000917","219011344069620",31.69,12.70,0,333.33,383.53,91.1,86.0,0.424,618666.7,618666.7,27125,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876426,1655582.00
02/23/2017 14:00,2,2.865,ACTIVE,214.19,350.17,60.034,1487876403,"201051344001145","219011344069620",31.27,12.00,0,335.14,382.33,90.7,85.6,0.415,625333.0,625333.0,26991,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876427,1655583.00
02/23/2017 14:00,2,2.910,ACTIVE,214.64,351.67,60.012,1487876403,"201051344000651","219011344069620",31.31,10.30,0,335.44,382.63,92.2,87.1,0.424,616211.0,616211.0,27322,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876428,1655584.00
02/23/2017 14:00,2,2.695,ACTIVE,211.93,353.77,60.012,1487876403,"274151322000088","219011344069620",30.55,21.30,0,333.03,371.21,83.4,78.6,0.309,839721.1,839721.1,26907,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876429,1655585.00
02/23/2017 14:00,2,1.762,ACTIVE,212.83,458.67,60.002,1487876403,"274151322000068","219011344069620",42.86,24.00,0,413.89,491.43,77.2,72.6,0.521,728757.7,728757.7,27484,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876430,1655586.00
02/23/2017 14:00,2,2.859,ACTIVE,213.96,349.86,60.002,1487876403,"201051344001135","219011344069620",31.39,12.30,0,334.84,381.73,90.9,85.8,0.420,611634.5,611634.5,27373,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876431,1655587.00
02/23/2017 14:00,2,2.887,ACTIVE,214.41,351.37,60.002,1487876403,"201051344000594","219011344069620",31.57,15.00,0,333.63,384.43,92.3,87.1,0.424,628848.7,628848.7,27246,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876431,1655588.00
02/23/2017 14:00,2,2.912,ACTIVE,214.64,349.86,59.965,1487876403,"201051344001203","219011344069620",31.25,12.00,0,336.04,383.23,92.1,87.0,0.429,619807.6,619807.6,27385,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876432,1655589.00
02/23/2017 14:00,2,2.742,ACTIVE,212.16,343.85,59.996,1487876403,"274151322000054","219011344069620",30.22,21.30,0,333.03,371.81,83.9,79.0,0.323,856943.2,856943.2,26818,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876433,1655590.00
02/23/2017 14:00,2,2.828,ACTIVE,215.09,351.37,60.007,1487876403,"201051344000867","219011344069620",31.71,12.70,0,336.34,395.55,90.8,85.7,0.411,615429.2,615429.2,27389,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876434,1655591.00
02/23/2017 14:00,2,2.867,ACTIVE,214.64,351.07,60.039,1487876403,"201051344001093","219011344069620",31.51,12.30,0,335.14,383.53,91.6,86.5,0.411,617446.5,617446.5,27226,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876435,1655592.00
02/23/2017 14:00,2,2.877,ACTIVE,215.32,352.27,59.991,1487876403,"201051344000900","219011344069620",31.73,9.70,0,335.14,390.74,92.5,87.3,0.429,634824.1,634824.1,26753,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876436,1655593.00
02/23/2017 14:00,2,2.916,ACTIVE,215.09,351.07,60.028,1487876403,"201051344000648","219011344069620",31.07,9.70,0,335.44,388.04,91.7,86.6,0.415,624356.7,624356.7,26840,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876437,1655594.00
02/23/2017 14:00,2,2.893,ACTIVE,215.32,351.37,60.023,1487876403,"201051344000569","219011344069620",31.69,12.30,0,335.14,391.94,92.8,87.6,0.429,636325.7,636325.7,26735,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876438,1655595.00
02/23/2017 14:00,2,2.875,ACTIVE,215.32,351.37,60.007,1487876403,"201051344000983","219011344069620",31.55,10.70,0,339.04,409.98,91.8,86.7,0.438,627720.6,627720.6,26933,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876439,1655596.00
02/23/2017 14:00,2,2.900,ACTIVE,215.32,351.67,60.018,1487876403,"201051344001158","219011344069620",30.95,11.30,0,334.54,383.83,91.0,85.9,0.429,615984.4,615984.4,27271,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876440,1655597.00
02/23/2017 14:00,2,2.457,ACTIVE,215.54,367.90,60.007,1487876403,"201051344000576","219011344069620",33.50,10.00,0,352.87,398.86,83.3,78.5,0.371,627214.1,627214.1,26814,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876441,1655598.00
02/23/2017 14:00,2,2.715,ACTIVE,212.38,353.17,60.012,1487876403,"274151322000087","219011344069620",30.53,31.50,0,333.93,370.00,83.9,79.1,0.309,828572.4,828572.4,27155,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487876442,1655599.00
02/23/2017 14:15,2,2.229,ACTIVE,214.87,359.48,59.996,1487877303,"201051344000645","219011344069620",31.71,8.50,0,336.64,416.89,71.6,67.2,0.570,626485.0,626485.0,26850,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877304,1655600.00
02/23/2017 14:15,2,2.098,ACTIVE,212.16,345.96,59.949,1487877303,"274151322000085","219011344069620",30.16,16.30,0,330.03,378.42,64.0,59.8,0.433,855258.0,855258.0,26865,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877305,1655601.00
02/23/2017 14:15,2,2.240,ACTIVE,215.32,361.59,59.981,1487877303,"201051344000633","219011344069620",31.37,10.70,0,319.81,395.55,71.2,66.8,0.605,615236.1,615236.1,27354,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877306,1655602.00
02/23/2017 14:15,2,2.252,ACTIVE,215.32,359.78,59.970,1487877303,"201051344000469","219011344069620",31.57,7.00,0,319.21,396.45,72.0,67.6,0.597,618164.5,618164.5,27310,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877307,1655603.00
02/23/2017 14:15,2,2.234,ACTIVE,213.51,359.18,59.965,1487877303,"201051344000646","219011344069620",31.41,13.70,0,318.61,390.74,71.2,66.7,0.597,613029.7,613029.7,27223,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877308,1655604.00
02/23/2017 14:15,2,2.150,ACTIVE,212.16,349.56,59.986,1487877303,"274151322000052","219011344069620",30.75,20.70,0,328.82,377.52,67.0,62.7,0.473,884462.8,884462.8,26640,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877309,1655605.00
02/23/2017 14:15,2,2.303,ACTIVE,214.41,359.78,60.039,1487877303,"201051344000585","219011344069620",31.33,11.00,0,317.10,393.75,73.1,68.6,0.592,623641.6,623641.6,27381,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877310,1655606.00
02/23/2017 14:15,2,2.219,ACTIVE,213.51,357.98,59.901,1487877303,"201051344001230","219011344069620",31.57,11.30,0,319.51,388.34,71.0,66.6,0.575,616538.9,616538.9,27074,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877310,1655607.00
02/23/2017 14:15,2,2.244,ACTIVE,214.41,359.48,59.938,1487877303,"201051344000582","219011344069620",31.37,9.70,0,319.51,394.35,71.3,66.9,0.570,608336.8,608336.8,27258,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877311,1655608.00
02/23/2017 14:15,2,2.270,ACTIVE,213.29,357.98,59.981,1487877303,"201051344000955","219011344069620",31.39,12.70,0,317.40,388.94,72.1,67.7,0.605,624045.8,624045.8,27190,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877312,1655609.00
02/23/2017 14:15,2,1.447,ACTIVE,212.38,440.94,59.981,1487877303,"274151322000094","219011344069620",40.81,19.00,0,410.58,488.73,59.5,55.5,0.415,727952.1,727952.1,27586,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877313,1655610.00
02/23/2017 14:15,2,2.256,ACTIVE,215.09,359.48,59.938,1487877303,"201051344000579","219011344069620",31.41,11.70,0,319.81,396.15,71.8,67.4,0.588,633823.2,633823.2,27169,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877314,1655611.00
02/23/2017 14:15,2,2.289,ACTIVE,213.51,357.98,59.986,1487877303,"201051344000890","219011344069620",31.43,13.00,0,318.30,389.84,72.9,68.5,0.588,620421.5,620421.5,27279,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877315,1655612.00
02/23/2017 14:15,2,2.268,ACTIVE,213.96,359.18,60.002,1487877303,"201051344000438","219011344069620",31.49,12.70,0,317.40,392.55,72.3,67.9,0.592,621558.0,621558.0,27267,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877316,1655613.00
02/23/2017 14:15,2,2.271,ACTIVE,213.96,353.17,59.981,1487877303,"201051344000417","219011344069620",20.50,12.70,0,321.01,391.04,47.2,43.7,0.384,601653.9,601653.9,27500,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877317,1655614.00
02/23/2017 14:15,2,2.115,ACTIVE,212.16,348.36,59.986,1487877303,"274151322000083","219011344069620",30.95,19.50,0,327.32,379.02,66.3,62.1,0.468,875792.9,875792.9,26692,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877318,1655615.00
02/23/2017 14:15,2,2.260,ACTIVE,212.83,348.96,59.991,1487877303,"274151322000076","219011344069620",31.41,20.30,0,328.22,382.03,71.9,67.5,0.504,933617.9,933617.9,26791,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877319,1655616.00
02/23/2017 14:15,2,2.287,ACTIVE,214.41,359.48,59.996,1487877303,"201051344000868","219011344069620",30.97,7.70,0,318.30,390.44,71.7,67.3,0.575,616647.3,616647.3,27335,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877320,1655617.00
02/23/2017 14:15,2,2.246,ACTIVE,212.16,354.37,59.959,1487877303,"274151322000095","219011344069620",31.25,19.50,0,328.52,381.42,71.0,66.7,0.477,924734.9,924734.9,26902,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877321,1655618.00
02/23/2017 14:15,2,2.295,ACTIVE,214.87,355.28,59.996,1487877303,"201051344000988","219011344069620",20.40,7.30,0,319.81,392.25,47.5,43.9,0.389,574991.6,574991.6,27375,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877321,1655619.00
02/23/2017 14:15,2,2.299,ACTIVE,213.74,358.28,59.949,1487877303,"201051344001025","219011344069620",31.43,11.30,0,320.11,391.04,73.2,68.8,0.588,621220.9,621220.9,27451,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877322,1655620.00
02/23/2017 14:15,2,2.154,ACTIVE,214.87,363.09,59.981,1487877303,"201051344000458","219011344069620",32.20,10.30,0,329.43,399.76,70.4,66.0,0.583,626861.0,626861.0,26998,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877323,1655621.00
02/23/2017 14:15,2,1.996,ACTIVE,215.54,370.60,60.034,1487877303,"201051344000853","219011344069620",33.10,8.50,0,336.04,412.38,67.0,62.7,0.530,626560.3,626560.3,26846,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877324,1655622.00
02/23/2017 14:15,2,2.266,ACTIVE,213.51,359.78,59.996,1487877303,"201051344000685","219011344069620",31.33,11.00,0,316.80,389.84,71.9,67.5,0.601,621443.2,621443.2,27145,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877325,1655623.00
02/23/2017 14:15,2,2.252,ACTIVE,214.19,358.88,60.034,1487877303,"201051344000917","219011344069620",31.41,10.70,0,320.11,392.55,71.6,67.2,0.583,618686.1,618686.1,27126,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877326,1655624.00
02/23/2017 14:15,2,2.254,ACTIVE,213.74,359.18,59.954,1487877303,"201051344001145","219011344069620",31.15,10.30,0,319.81,392.25,71.2,66.7,0.583,625352.2,625352.2,26992,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877327,1655625.00
02/23/2017 14:15,2,2.266,ACTIVE,214.19,360.69,59.986,1487877303,"201051344000651","219011344069620",31.65,9.30,0,321.31,394.05,72.7,68.2,0.592,616230.7,616230.7,27323,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877328,1655626.00
02/23/2017 14:15,2,2.076,ACTIVE,211.93,358.28,59.981,1487877303,"274151322000088","219011344069620",30.51,17.80,0,330.03,379.32,64.1,59.9,0.438,839738.6,839738.6,26908,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877329,1655627.00
02/23/2017 14:15,2,1.428,ACTIVE,212.83,446.35,59.996,1487877303,"274151322000068","219011344069620",41.13,21.80,0,412.68,486.32,59.9,55.9,0.420,728774.0,728774.0,27485,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877331,1655628.00
02/23/2017 14:15,2,2.277,ACTIVE,213.96,357.98,60.034,1487877303,"201051344001135","219011344069620",31.05,10.70,0,318.61,389.84,71.7,67.3,0.601,611653.9,611653.9,27374,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877331,1655629.00
02/23/2017 14:15,2,2.279,ACTIVE,214.41,360.38,60.007,1487877303,"201051344000594","219011344069620",31.09,13.00,0,318.30,391.04,71.8,67.4,0.579,628868.3,628868.3,27247,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877332,1655630.00
02/23/2017 14:15,2,2.260,ACTIVE,213.96,360.38,60.002,1487877303,"201051344001203","219011344069620",31.71,10.70,0,321.31,393.45,72.5,68.1,0.610,619827.2,619827.2,27386,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877333,1655631.00
02/23/2017 14:15,2,2.115,ACTIVE,211.93,360.38,59.991,1487877303,"274151322000054","219011344069620",30.30,17.50,0,328.82,379.02,64.8,60.7,0.446,856960.9,856960.9,26819,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877334,1655632.00
02/23/2017 14:15,2,2.252,ACTIVE,214.64,358.58,60.055,1487877303,"201051344000867","219011344069620",31.33,10.00,0,319.51,390.14,71.5,67.1,0.575,615448.6,615448.6,27390,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877335,1655633.00
02/23/2017 14:15,2,2.270,ACTIVE,213.96,359.18,60.034,1487877303,"201051344001093","219011344069620",31.55,10.30,0,323.72,392.85,72.5,68.0,0.575,617466.1,617466.1,27227,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877336,1655634.00
02/23/2017 14:15,2,2.232,ACTIVE,214.64,359.48,60.002,1487877303,"201051344000900","219011344069620",31.53,7.70,0,319.21,395.85,71.4,67.0,0.588,634843.6,634843.6,26754,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877337,1655635.00
02/23/2017 14:15,2,2.244,ACTIVE,214.87,360.08,60.007,1487877303,"201051344000648","219011344069620",31.51,7.70,0,320.11,394.95,71.6,67.2,0.579,624376.2,624376.2,26841,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877338,1655636.00
02/23/2017 14:15,2,2.236,ACTIVE,215.09,360.69,59.996,1487877303,"201051344000569","219011344069620",31.85,9.70,0,321.31,394.95,72.2,67.8,0.583,636345.3,636345.3,26736,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877339,1655637.00
02/23/2017 14:15,2,2.221,ACTIVE,214.87,360.69,59.996,1487877303,"201051344000983","219011344069620",31.83,9.30,0,318.61,394.95,71.6,67.2,0.605,627740.1,627740.1,26934,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877340,1655638.00
02/23/2017 14:15,2,2.266,ACTIVE,215.09,360.38,59.996,1487877303,"201051344001158","219011344069620",30.83,9.30,0,321.01,394.95,70.8,66.4,0.588,616003.6,616003.6,27272,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877341,1655639.00
02/23/2017 14:15,2,1.969,ACTIVE,215.54,373.31,60.028,1487877303,"201051344000576","219011344069620",33.20,7.70,0,336.04,406.07,66.2,62.0,0.513,627231.8,627231.8,26815,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877342,1655640.00
02/23/2017 14:15,2,2.084,ACTIVE,212.16,357.98,59.996,1487877303,"274151322000087","219011344069620",30.77,27.50,0,328.82,379.02,65.0,60.8,0.415,828590.1,828590.1,27156,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487877343,1655641.00
02/23/2017 14:30,2,3.008,ACTIVE,216.22,351.37,59.986,1487878204,"201051344000645","219011344069620",31.49,10.00,0,320.41,397.66,95.9,90.6,0.438,626503.9,626503.9,26851,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878205,1655642.00
02/23/2017 14:30,2,2.730,ACTIVE,212.38,348.66,59.986,1487878204,"274151322000085","219011344069620",30.42,16.00,0,329.73,378.12,84.2,79.3,0.314,855274.7,855274.7,26866,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878206,1655643.00
02/23/2017 14:30,2,2.990,ACTIVE,215.77,352.57,59.996,1487878204,"201051344000633","219011344069620",31.37,11.70,0,319.81,397.35,95.1,89.8,0.442,615254.9,615254.9,27355,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878206,1655644.00
02/23/2017 14:30,2,2.949,ACTIVE,216.22,354.37,59.981,1487878204,"201051344000469","219011344069620",31.99,7.70,0,316.80,397.66,95.6,90.3,0.446,618183.5,618183.5,27311,0,0,0,L,1122011218,0,122.23,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878207,1655645.00
02/23/2017 14:30,2,2.900,ACTIVE,214.41,349.86,59.991,1487878204,"201051344000646","219011344069620",31.11,13.30,0,318.30,391.64,91.4,86.3,0.429,613048.2,613048.2,27224,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878208,1655646.00
02/23/2017 14:30,2,2.834,ACTIVE,211.93,345.36,59.981,1487878204,"274151322000052","219011344069620",30.91,20.30,0,326.12,379.02,88.7,83.6,0.345,884480.4,884480.4,26641,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878209,1655647.00
02/23/2017 14:30,2,2.934,ACTIVE,215.32,351.37,59.996,1487878204,"201051344000585","219011344069620",31.59,12.30,0,320.71,396.75,93.9,88.7,0.433,623660.6,623660.6,27382,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878210,1655648.00
02/23/2017 14:30,2,2.826,ACTIVE,214.41,352.27,59.986,1487878204,"201051344001230","219011344069620",31.75,12.00,0,318.61,391.64,90.8,85.8,0.420,616557.4,616557.4,27075,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878211,1655649.00
02/23/2017 14:30,2,2.857,ACTIVE,215.54,351.67,59.996,1487878204,"201051344000582","219011344069620",31.63,9.70,0,319.51,396.15,91.5,86.4,0.407,608355.4,608355.4,27259,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878212,1655650.00
02/23/2017 14:30,2,2.926,ACTIVE,214.41,349.56,59.986,1487878204,"201051344000955","219011344069620",31.17,13.30,0,317.40,390.74,92.3,87.2,0.433,624064.7,624064.7,27191,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878213,1655651.00
02/23/2017 14:30,2,1.912,ACTIVE,212.16,431.62,59.986,1487878204,"274151322000094","219011344069620",40.75,18.70,0,414.79,487.23,78.7,74.1,0.296,727967.6,727967.6,27587,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878214,1655652.00
02/23/2017 14:30,2,2.932,ACTIVE,216.00,353.47,59.991,1487878204,"201051344000579","219011344069620",31.91,12.30,0,321.61,398.26,94.7,89.5,0.442,633842.2,633842.2,27170,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878215,1655653.00
02/23/2017 14:30,2,2.910,ACTIVE,214.19,350.47,59.981,1487878204,"201051344000890","219011344069620",31.57,13.70,0,318.00,391.64,93.0,87.8,0.420,620440.5,620440.5,27280,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878216,1655654.00
02/23/2017 14:30,2,2.928,ACTIVE,214.87,350.47,60.018,1487878204,"201051344000438","219011344069620",31.19,12.70,0,319.51,394.05,92.5,87.3,0.420,621576.9,621576.9,27268,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878217,1655655.00
02/23/2017 14:30,2,2.891,ACTIVE,214.87,354.67,59.970,1487878204,"201051344000417","219011344069620",20.57,12.00,0,318.91,390.14,60.2,56.2,0.499,601666.1,601666.1,27501,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878217,1655656.00
02/23/2017 14:30,2,2.803,ACTIVE,212.16,348.96,59.965,1487878204,"274151322000083","219011344069620",30.91,19.30,0,327.92,378.42,87.8,82.8,0.340,875810.4,875810.4,26693,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878218,1655657.00
02/23/2017 14:30,2,2.990,ACTIVE,213.29,355.28,59.975,1487878204,"274151322000076","219011344069620",31.41,21.00,0,330.33,384.43,95.2,90.0,0.376,933636.9,933636.9,26792,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878219,1655658.00
02/23/2017 14:30,2,2.980,ACTIVE,215.09,350.47,60.002,1487878204,"201051344000868","219011344069620",31.53,9.00,0,318.00,393.15,95.2,90.0,0.433,616666.4,616666.4,27336,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878220,1655659.00
