ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 14:30,2,2.951,ACTIVE,212.16,346.26,59.970,1487878204,"274151322000095","219011344069620",31.43,19.50,0,330.03,383.83,93.9,88.7,0.354,924753.7,924753.7,26903,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878221,1655660.00
02/23/2017 14:30,2,2.998,ACTIVE,216.00,358.28,59.970,1487878204,"201051344000988","219011344069620",20.63,7.30,0,320.41,396.45,62.7,58.6,0.521,575003.9,575003.9,27376,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878222,1655661.00
02/23/2017 14:30,2,2.949,ACTIVE,214.87,350.17,59.981,1487878204,"201051344001025","219011344069620",31.29,12.30,0,319.51,394.95,93.5,88.3,0.424,621240.0,621240.0,27452,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878223,1655662.00
02/23/2017 14:30,2,2.982,ACTIVE,215.77,351.07,59.965,1487878204,"201051344000458","219011344069620",31.43,11.30,0,324.92,398.56,94.9,89.7,0.446,626879.9,626879.9,26999,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878224,1655663.00
02/23/2017 14:30,2,2.723,ACTIVE,216.45,364.89,59.981,1487878204,"201051344000853","219011344069620",33.10,10.30,0,338.44,406.97,91.2,86.1,0.415,626578.4,626578.4,26847,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878225,1655664.00
02/23/2017 14:30,2,2.893,ACTIVE,214.64,350.47,59.986,1487878204,"201051344000685","219011344069620",31.35,11.70,0,316.80,394.95,91.9,86.8,0.438,621462.0,621462.0,27146,0,0,0,L,1122011218,0,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878226,1655665.00
02/23/2017 14:30,2,2.891,ACTIVE,215.09,351.37,59.965,1487878204,"201051344000917","219011344069620",31.15,11.30,0,319.21,395.25,91.2,86.1,0.424,618704.8,618704.8,27127,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878227,1655666.00
02/23/2017 14:30,2,2.867,ACTIVE,214.87,351.07,59.981,1487878204,"201051344001145","219011344069620",31.29,10.30,0,318.61,394.65,90.8,85.8,0.420,625370.9,625370.9,26993,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878227,1655667.00
02/23/2017 14:30,2,2.916,ACTIVE,215.09,350.47,59.981,1487878204,"201051344000651","219011344069620",31.45,10.30,0,320.41,397.35,92.9,87.8,0.420,616249.7,616249.7,27324,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878228,1655668.00
02/23/2017 14:30,2,2.725,ACTIVE,211.70,346.26,59.981,1487878204,"274151322000088","219011344069620",30.71,18.30,0,329.13,378.42,84.8,79.9,0.318,839755.6,839755.6,26909,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878229,1655669.00
02/23/2017 14:30,2,1.922,ACTIVE,213.06,432.22,59.981,1487878204,"274151322000068","219011344069620",40.73,20.70,0,413.29,483.02,78.9,74.3,0.287,728789.7,728789.7,27486,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878230,1655670.00
02/23/2017 14:30,2,2.893,ACTIVE,214.87,349.56,59.986,1487878204,"201051344001135","219011344069620",31.17,11.30,0,318.61,391.34,91.4,86.3,0.424,611672.7,611672.7,27375,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878231,1655671.00
02/23/2017 14:30,2,2.984,ACTIVE,214.87,349.56,59.975,1487878204,"201051344000594","219011344069620",31.29,14.30,0,318.91,392.55,94.6,89.4,0.433,628887.4,628887.4,27248,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878232,1655672.00
02/23/2017 14:30,2,2.900,ACTIVE,215.09,351.07,59.981,1487878204,"201051344001203","219011344069620",31.45,11.30,0,317.40,396.15,92.4,87.3,0.433,619846.2,619846.2,27387,0,0,0,L,1122011218,0,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878233,1655673.00
02/23/2017 14:30,2,2.771,ACTIVE,212.38,349.26,59.986,1487878204,"274151322000054","219011344069620",30.40,17.80,0,329.13,379.62,85.4,80.5,0.327,856978.1,856978.1,26820,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878234,1655674.00
02/23/2017 14:30,2,2.947,ACTIVE,215.54,350.17,59.981,1487878204,"201051344000867","219011344069620",31.49,10.30,0,318.00,391.34,94.0,88.9,0.433,615467.6,615467.6,27391,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878235,1655675.00
02/23/2017 14:30,2,2.871,ACTIVE,215.09,350.17,59.981,1487878204,"201051344001093","219011344069620",31.53,11.30,0,321.61,395.85,91.7,86.6,0.407,617485.0,617485.0,27228,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878236,1655676.00
02/23/2017 14:30,2,2.943,ACTIVE,215.54,352.27,59.986,1487878204,"201051344000900","219011344069620",31.71,9.00,0,321.91,398.26,94.5,89.3,0.433,634862.6,634862.6,26755,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878237,1655677.00
02/23/2017 14:30,2,2.928,ACTIVE,215.77,351.97,59.996,1487878204,"201051344000648","219011344069620",31.71,9.00,0,320.41,397.66,94.1,88.9,0.420,624395.2,624395.2,26842,0,0,0,L,1122011218,0,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878238,1655678.00
02/23/2017 14:30,2,2.963,ACTIVE,215.77,351.37,59.996,1487878204,"201051344000569","219011344069620",31.67,11.00,0,318.61,397.05,95.1,89.9,0.442,636364.6,636364.6,26737,0,0,0,L,1122011218,0,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878239,1655679.00
02/23/2017 14:30,2,2.951,ACTIVE,216.00,351.37,59.986,1487878204,"201051344000983","219011344069620",31.63,10.70,0,320.11,395.55,94.5,89.3,0.446,627759.3,627759.3,26935,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878240,1655680.00
02/23/2017 14:30,2,2.957,ACTIVE,216.22,351.07,60.023,1487878204,"201051344001158","219011344069620",31.15,10.00,0,319.81,397.05,93.3,88.1,0.433,616022.5,616022.5,27273,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878240,1655681.00
02/23/2017 14:30,2,2.762,ACTIVE,216.22,360.99,59.986,1487878204,"201051344000576","219011344069620",32.72,9.00,0,335.74,406.37,91.7,86.5,0.411,627249.8,627249.8,26816,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878241,1655682.00
02/23/2017 14:30,2,2.715,ACTIVE,212.38,349.26,59.986,1487878204,"274151322000087","219011344069620",30.73,27.00,0,330.33,377.82,84.5,79.7,0.296,828607.2,828607.2,27157,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487878242,1655683.00
02/23/2017 14:45,2,7.852,ALERT,220.06,370.00,60.002,1487879103,"201051344000645","219011344069620",31.15,11.30,0,308.09,525.40,248.1,237.5,1.123,626529.4,626529.4,26852,0,0,0,L,1122011218,0,125.17,125.17,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879105,1655684.00
02/23/2017 14:45,2,5.895,ACTIVE,213.96,350.47,59.996,1487879103,"274151322000085","219011344069620",30.08,18.30,0,329.43,406.37,179.4,171.3,0.681,855297.4,855297.4,26867,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879106,1655685.00
02/23/2017 14:45,2,7.373,ACTIVE,220.06,384.73,60.002,1487879103,"201051344000633","219011344069620",34.15,13.00,0,336.94,443.94,254.7,243.9,1.176,615280.5,615280.5,27356,0,0,0,L,1122011218,0,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879107,1655686.00
02/23/2017 14:45,2,7.195,ACTIVE,221.42,391.94,59.996,1487879103,"201051344000469","219011344069620",34.69,8.50,0,337.24,446.35,253.4,242.7,1.145,618209.3,618209.3,27312,0,0,0,L,1122011218,0,124.94,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879108,1655687.00
02/23/2017 14:45,2,7.543,ACTIVE,218.03,378.72,59.986,1487879103,"201051344000646","219011344069620",33.28,15.00,0,333.03,441.84,253.9,243.1,1.180,613072.9,613072.9,27225,0,0,0,L,1122011218,0,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879109,1655688.00
02/23/2017 14:45,2,7.787,ACTIVE,214.19,377.52,59.981,1487879103,"274151322000052","219011344069620",32.38,23.50,0,328.82,417.49,254.7,243.9,0.994,884504.4,884504.4,26642,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879110,1655689.00
02/23/2017 14:45,2,7.324,ALERT,219.61,386.23,60.028,1487879103,"201051344000585","219011344069620",34.25,12.70,0,307.78,523.29,253.7,243.0,1.180,623685.8,623685.8,27383,0,0,0,L,1122011218,0,125.17,124.72,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879112,1655690.00
02/23/2017 14:45,2,7.361,ACTIVE,217.58,384.73,59.986,1487879103,"201051344001230","219011344069620",34.09,13.30,0,334.24,442.44,254.3,243.6,1.162,616582.1,616582.1,27076,0,0,0,L,1122011218,0,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879113,1655691.00
02/23/2017 14:45,2,7.217,ACTIVE,219.39,386.83,59.975,1487879103,"201051344000582","219011344069620",34.39,11.30,0,334.84,440.34,250.9,240.2,1.078,608380.3,608380.3,27260,0,0,0,L,1122011218,0,125.62,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879114,1655692.00
02/23/2017 14:45,2,7.234,ACTIVE,217.80,386.23,59.991,1487879103,"201051344000955","219011344069620",34.37,14.70,0,334.54,440.34,251.1,240.4,1.167,624089.8,624089.8,27192,0,0,0,L,1122011218,0,124.49,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879115,1655693.00
02/23/2017 14:45,2,0.404,ALERT,213.96,502.55,59.986,1487879103,"274151322000094","219011344069620",49.66,21.00,0,300.57,526.30,21.0,18.4,0.133,727986.2,727986.2,27588,0,0,0,L,1151911521,0,122.46,123.59,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879117,1655694.00
02/23/2017 14:45,2,6.723,ALERT,221.19,393.15,59.986,1487879103,"201051344000579","219011344069620",35.33,13.70,0,310.49,528.10,240.7,230.4,1.114,633868.1,633868.1,27171,0,0,0,L,1122011218,0,125.17,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879118,1655695.00
02/23/2017 14:45,2,7.025,ACTIVE,217.58,390.14,60.002,1487879103,"201051344000890","219011344069620",34.79,15.00,0,334.24,443.04,246.7,236.2,1.127,620466.0,620466.0,27281,0,0,0,L,1122011218,0,124.94,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879119,1655696.00
02/23/2017 14:45,2,7.006,ACTIVE,218.26,391.34,59.996,1487879103,"201051344000438","219011344069620",34.79,14.30,0,335.14,439.43,245.9,235.4,1.140,621602.4,621602.4,27269,0,0,0,L,1122011218,0,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879120,1655697.00
02/23/2017 14:45,2,9.576,ACTIVE,218.03,365.19,59.986,1487879103,"201051344000417","219011344069620",20.22,13.00,0,319.51,406.07,196.1,187.4,0.902,601682.6,601682.6,27502,0,0,0,L,1122011218,0,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879121,1655698.00
02/23/2017 14:45,2,7.449,ACTIVE,213.74,375.71,59.991,1487879103,"274151322000083","219011344069620",33.70,22.80,0,327.62,417.19,253.3,242.5,1.008,875834.8,875834.8,26694,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879122,1655699.00
02/23/2017 14:45,2,7.154,ACTIVE,215.09,396.15,59.954,1487879103,"274151322000076","219011344069620",34.87,23.00,0,330.93,427.41,252.2,241.5,0.981,933663.3,933663.3,26793,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879123,1655700.00
02/23/2017 14:45,2,6.719,ALERT,219.39,396.15,59.991,1487879103,"201051344000868","219011344069620",35.56,9.70,0,308.69,520.89,241.8,231.5,1.092,616692.6,616692.6,27337,0,0,0,L,1122011218,0,124.49,125.17,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879125,1655701.00
02/23/2017 14:45,2,7.010,ALERT,213.74,387.14,59.965,1487879103,"274151322000095","219011344069620",35.03,22.80,0,302.07,520.89,250.5,239.8,0.950,924779.6,924779.6,26904,0,0,0,L,1151911521,0,122.91,123.36,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879127,1655702.00
02/23/2017 14:45,2,9.490,ACTIVE,220.97,368.50,60.018,1487879103,"201051344000988","219011344069620",21.63,9.30,0,318.00,414.49,208.0,198.9,0.919,575021.7,575021.7,27377,0,0,0,L,1122011218,0,124.94,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879127,1655703.00
02/23/2017 14:45,2,6.863,ALERT,218.71,391.64,60.028,1487879103,"201051344001025","219011344069620",35.01,13.30,0,307.48,520.89,244.2,233.7,1.092,621265.9,621265.9,27453,0,0,0,L,1122011218,0,125.17,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879129,1655704.00
02/23/2017 14:45,2,6.680,ACTIVE,221.19,396.45,59.991,1487879103,"201051344000458","219011344069620",35.38,13.30,0,337.84,445.75,240.3,230.0,1.052,626906.8,626906.8,27000,0,0,0,L,1122011218,0,125.40,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879130,1655705.00
02/23/2017 14:45,2,6.592,ACTIVE,221.64,397.96,59.986,1487879103,"201051344000853","219011344069620",35.64,12.00,0,346.56,449.65,238.0,227.8,1.105,626604.1,626604.1,26848,0,0,0,L,1122011218,0,125.85,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879131,1655706.00
02/23/2017 14:45,2,6.924,ALERT,217.35,390.14,59.991,1487879103,"201051344000685","219011344069620",34.73,12.70,0,305.98,514.88,242.6,232.2,1.149,621487.6,621487.6,27147,0,0,0,L,1122011218,0,125.40,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879133,1655707.00
02/23/2017 14:45,2,6.998,ACTIVE,218.71,390.44,59.991,1487879103,"201051344000917","219011344069620",34.75,13.00,0,333.93,440.64,246.5,236.0,1.123,618730.7,618730.7,27128,0,0,0,L,1122011218,0,125.17,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879134,1655708.00
02/23/2017 14:45,2,7.006,ALERT,217.13,387.14,59.959,1487879103,"201051344001145","219011344069620",34.75,12.30,0,306.88,522.69,245.8,235.3,1.105,625396.4,625396.4,26994,0,0,0,L,1122011218,0,124.49,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879135,1655709.00
02/23/2017 14:45,2,6.941,ACTIVE,219.39,390.44,59.981,1487879103,"201051344000651","219011344069620",34.77,11.30,0,335.44,440.34,245.6,235.1,1.118,616276.2,616276.2,27325,0,0,0,L,1122011218,0,125.85,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879137,1655710.00
02/23/2017 14:45,2,7.613,ALERT,214.19,368.20,59.975,1487879103,"274151322000088","219011344069620",33.08,21.00,0,301.47,524.80,253.3,242.6,0.955,839779.8,839779.8,26910,0,0,0,L,1151911521,0,123.36,123.36,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879138,1655711.00
02/23/2017 14:45,2,0.008,ALERT,215.09,473.40,59.970,1487879103,"274151322000068","219011344069620",49.32,20.70,0,394.05,519.09,0.0,0.0,0.000,728802.6,728802.6,27487,0,0,0,L,1151911521,0,123.14,124.27,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879140,1655712.00
02/23/2017 14:45,2,7.461,ACTIVE,218.71,379.02,59.986,1487879103,"201051344001135","219011344069620",33.42,13.70,0,334.84,440.94,252.4,241.7,1.136,611699.1,611699.1,27376,0,0,0,L,1122011218,0,125.17,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879141,1655713.00
02/23/2017 14:45,2,7.764,ALERT,219.16,370.60,59.981,1487879103,"201051344000594","219011344069620",32.26,15.80,0,307.48,525.70,253.8,243.0,1.145,628914.4,628914.4,27249,0,0,0,L,1122011218,0,124.49,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879143,1655714.00
02/23/2017 14:45,2,8.051,ACTIVE,218.93,370.00,59.991,1487879103,"201051344001203","219011344069620",30.97,13.70,0,335.44,443.64,252.5,241.8,1.158,619872.9,619872.9,27388,0,0,0,L,1122011218,0,125.85,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879144,1655715.00
02/23/2017 14:45,2,8.102,ACTIVE,214.41,384.13,59.981,1487879103,"274151322000054","219011344069620",29.94,21.50,0,329.43,413.29,245.4,234.9,0.937,857003.2,857003.2,26821,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879145,1655716.00
02/23/2017 14:45,2,5.227,ACTIVE,217.80,358.58,59.981,1487879103,"201051344000867","219011344069620",31.65,13.00,0,335.74,444.24,167.4,159.6,0.769,615494.9,615494.9,27392,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879146,1655717.00
02/23/2017 14:45,2,5.131,ACTIVE,216.67,361.59,59.986,1487879103,"201051344001093","219011344069620",31.27,12.70,0,334.54,440.94,162.4,154.8,0.720,617511.5,617511.5,27229,0,0,0,L,1122011218,0,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879147,1655718.00
02/23/2017 14:45,2,5.014,ACTIVE,217.80,360.99,59.986,1487879103,"201051344000900","219011344069620",31.29,11.00,0,335.14,448.75,158.8,151.3,0.725,634890.2,634890.2,26756,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879147,1655719.00
02/23/2017 14:45,2,4.861,ACTIVE,217.58,359.48,59.991,1487879103,"201051344000648","219011344069620",31.17,10.30,0,336.64,448.15,153.5,146.2,0.698,624422.5,624422.5,26843,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879148,1655720.00
02/23/2017 14:45,2,5.070,ALERT,218.03,361.29,59.986,1487879103,"201051344000569","219011344069620",31.09,12.30,0,309.29,520.89,159.7,152.2,0.725,636392.1,636392.1,26738,0,0,0,L,1122011218,0,123.59,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879150,1655721.00
02/23/2017 14:45,2,5.113,ACTIVE,218.03,360.08,59.986,1487879103,"201051344000983","219011344069620",30.93,12.00,0,336.64,447.85,160.2,152.7,0.751,627787.0,627787.0,26936,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879151,1655722.00
02/23/2017 14:45,2,5.066,ACTIVE,218.26,360.69,59.981,1487879103,"201051344001158","219011344069620",30.67,12.30,0,337.24,446.95,157.3,149.9,0.729,616049.9,616049.9,27274,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879152,1655723.00
02/23/2017 14:45,2,4.447,ACTIVE,218.03,361.29,59.991,1487879103,"201051344000576","219011344069620",32.16,10.70,0,341.15,448.45,144.8,137.9,0.667,627276.6,627276.6,26817,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879153,1655724.00
02/23/2017 14:45,2,4.729,ALERT,213.29,347.46,59.959,1487879103,"274151322000087","219011344069620",30.22,32.40,0,300.57,510.07,144.7,137.7,0.544,828632.1,828632.1,27158,0,0,0,L,1151911521,0,122.46,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487879155,1655725.00
02/23/2017 15:00,2,3.113,ALERT,216.90,354.07,60.039,1487880003,"201051344000645","219011344069620",30.75,12.70,0,309.29,525.40,97.0,91.7,0.433,626562.0,626562.0,26854,0,0,0,L,1122011218,0,123.59,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880005,1655726.00
02/23/2017 15:00,2,2.877,ACTIVE,213.06,352.27,59.996,1487880003,"274151322000085","219011344069620",29.52,20.70,0,329.13,406.37,86.1,81.2,0.331,855327.6,855327.6,26868,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880006,1655727.00
02/23/2017 15:00,2,3.031,ACTIVE,216.67,353.77,59.986,1487880003,"201051344000633","219011344069620",30.79,15.30,0,337.24,443.64,94.5,89.3,0.429,615313.0,615313.0,27357,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880007,1655728.00
02/23/2017 15:00,2,3.012,ACTIVE,216.90,353.47,59.970,1487880003,"201051344000469","219011344069620",31.29,10.30,0,336.34,450.26,95.5,90.3,0.446,618242.3,618242.3,27313,0,0,0,L,1122011218,0,122.91,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880008,1655729.00
02/23/2017 15:00,2,2.938,ACTIVE,215.09,351.67,60.012,1487880003,"201051344000646","219011344069620",30.73,17.50,0,334.24,439.74,91.4,86.3,0.424,613104.6,613104.6,27226,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880009,1655730.00
02/23/2017 15:00,2,2.904,ACTIVE,213.06,344.15,60.002,1487880003,"274151322000052","219011344069620",30.22,26.80,0,329.13,416.59,89.0,83.9,0.349,884535.7,884535.7,26643,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880010,1655731.00
02/23/2017 15:00,2,3.010,ACTIVE,215.77,351.67,60.007,1487880003,"201051344000585","219011344069620",30.59,15.30,0,335.44,440.04,93.3,88.1,0.424,623718.0,623718.0,27385,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880011,1655732.00
02/23/2017 15:00,2,2.838,ACTIVE,215.09,350.17,60.007,1487880003,"201051344001230","219011344069620",31.15,15.30,0,333.33,443.94,89.5,84.5,0.415,616613.3,616613.3,27077,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880012,1655733.00
02/23/2017 15:00,2,2.889,ACTIVE,216.22,352.27,60.007,1487880003,"201051344000582","219011344069620",30.69,13.30,0,336.64,440.64,89.9,84.8,0.402,608411.7,608411.7,27261,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880013,1655734.00
02/23/2017 15:00,2,2.920,ACTIVE,214.87,350.17,60.007,1487880003,"201051344000955","219011344069620",30.63,16.00,0,333.93,439.13,90.7,85.6,0.420,624121.4,624121.4,27193,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880014,1655735.00
02/23/2017 15:00,2,0.254,ALERT,213.06,488.73,59.996,1487880003,"274151322000094","219011344069620",46.88,19.50,0,300.87,527.80,11.9,9.6,0.057,727992.7,727992.7,27590,0,0,0,L,1151911521,0,122.23,123.14,0001,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880015,1655736.00
02/23/2017 15:00,2,2.947,ACTIVE,216.67,353.77,60.002,1487880003,"201051344000579","219011344069620",30.81,15.80,0,338.14,446.05,92.0,86.8,0.424,633900.3,633900.3,27173,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880016,1655737.00
02/23/2017 15:00,2,2.867,ACTIVE,215.09,351.07,60.028,1487880003,"201051344000890","219011344069620",31.03,16.30,0,334.24,443.64,90.1,85.0,0.407,620497.4,620497.4,27282,0,0,0,L,1122011218,0,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880017,1655738.00
02/23/2017 15:00,2,2.885,ACTIVE,215.32,351.97,60.018,1487880003,"201051344000438","219011344069620",30.65,16.30,0,335.74,440.64,89.6,84.5,0.411,621633.7,621633.7,27270,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880018,1655739.00
02/23/2017 15:00,2,2.900,ACTIVE,215.32,355.58,60.012,1487880003,"201051344000417","219011344069620",19.78,15.30,0,319.21,405.77,58.1,54.1,0.486,601703.3,601703.3,27503,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880019,1655740.00
02/23/2017 15:00,2,2.803,ACTIVE,213.29,353.77,59.996,1487880003,"274151322000083","219011344069620",29.90,25.00,0,328.22,415.09,84.9,80.0,0.327,875865.4,875865.4,26695,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880020,1655741.00
02/23/2017 15:00,2,2.930,ACTIVE,213.74,352.27,60.007,1487880003,"274151322000076","219011344069620",30.91,26.00,0,329.73,425.31,91.7,86.6,0.358,933695.7,933695.7,26794,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880021,1655742.00
02/23/2017 15:00,2,2.932,ALERT,216.00,351.37,60.018,1487880003,"201051344000868","219011344069620",30.81,11.30,0,309.29,520.89,91.5,86.4,0.415,616724.4,616724.4,27339,0,0,0,L,1122011218,0,122.91,123.81,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880023,1655743.00
02/23/2017 15:00,2,2.893,ACTIVE,213.06,355.28,60.007,1487880003,"274151322000095","219011344069620",30.79,24.50,0,329.13,425.91,90.2,85.1,0.331,924811.7,924811.7,26906,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880024,1655744.00
02/23/2017 15:00,2,2.945,ACTIVE,216.67,358.58,60.012,1487880003,"201051344000988","219011344069620",20.14,10.30,0,318.61,413.89,60.1,56.1,0.499,575043.7,575043.7,27378,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880024,1655745.00
02/23/2017 15:00,2,2.875,ACTIVE,215.54,350.17,59.991,1487880003,"201051344001025","219011344069620",31.01,15.50,0,335.14,438.83,90.3,85.2,0.411,621297.2,621297.2,27455,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880025,1655746.00
02/23/2017 15:00,2,2.930,ACTIVE,216.67,352.87,60.012,1487880003,"201051344000458","219011344069620",30.75,15.30,0,336.34,446.05,91.3,86.2,0.429,626938.7,626938.7,27001,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880026,1655747.00
02/23/2017 15:00,2,2.920,ACTIVE,217.13,354.07,60.018,1487880003,"201051344000853","219011344069620",31.11,13.00,0,338.74,446.05,92.0,86.9,0.420,626635.8,626635.8,26849,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880027,1655748.00
02/23/2017 15:00,2,2.834,ACTIVE,215.32,351.37,60.012,1487880003,"201051344000685","219011344069620",30.73,14.70,0,335.44,438.83,88.2,83.2,0.420,621518.4,621518.4,27149,0,0,0,L,1122011218,0,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880028,1655749.00
02/23/2017 15:00,2,2.807,ACTIVE,215.77,351.97,60.012,1487880003,"201051344000917","219011344069620",30.89,14.30,0,336.34,438.83,87.9,82.9,0.407,618761.2,618761.2,27129,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880029,1655750.00
02/23/2017 15:00,2,2.797,ACTIVE,215.32,351.07,60.012,1487880003,"201051344001145","219011344069620",30.81,14.30,0,334.24,439.43,87.3,82.4,0.393,625426.7,625426.7,26996,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880030,1655751.00
02/23/2017 15:00,2,2.869,ACTIVE,215.54,351.37,60.012,1487880003,"201051344000651","219011344069620",30.73,13.70,0,336.94,437.93,89.3,84.3,0.407,616307.0,616307.0,27326,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880031,1655752.00
02/23/2017 15:00,2,2.691,ACTIVE,212.83,349.86,60.012,1487880003,"274151322000088","219011344069620",29.84,23.00,0,329.13,410.28,81.3,76.5,0.305,839809.0,839809.0,26912,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880032,1655753.00
02/23/2017 15:00,2,1.879,ALERT,213.74,439.43,60.018,1487880003,"274151322000068","219011344069620",39.58,22.50,0,301.47,526.60,75.3,70.8,0.521,728813.4,728813.4,27489,0,0,0,L,1151911521,0,122.68,123.36,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880034,1655754.00
02/23/2017 15:00,2,2.855,ACTIVE,215.32,350.17,60.012,1487880003,"201051344001135","219011344069620",30.38,15.00,0,335.14,435.83,87.9,82.9,0.407,611729.3,611729.3,27377,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880035,1655755.00
02/23/2017 15:00,2,2.924,ACTIVE,215.54,350.17,60.018,1487880003,"201051344000594","219011344069620",30.49,17.50,0,333.63,442.14,90.3,85.2,0.415,628945.6,628945.6,27251,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880036,1655756.00
02/23/2017 15:00,2,2.834,ACTIVE,215.54,351.37,60.034,1487880003,"201051344001203","219011344069620",30.99,14.70,0,337.84,439.74,89.0,83.9,0.411,619903.2,619903.2,27389,0,0,0,L,1122011218,0,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880037,1655757.00
02/23/2017 15:00,2,2.729,ACTIVE,212.83,345.06,60.012,1487880003,"274151322000054","219011344069620",29.44,23.50,0,329.13,407.27,81.2,76.5,0.309,857032.0,857032.0,26822,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880038,1655758.00
02/23/2017 15:00,2,2.857,ACTIVE,216.45,351.07,60.012,1487880003,"201051344000867","219011344069620",31.05,15.00,0,335.14,442.74,89.9,84.8,0.411,615525.8,615525.8,27393,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880038,1655759.00
02/23/2017 15:00,2,2.760,ACTIVE,215.54,352.87,60.018,1487880003,"201051344001093","219011344069620",31.45,14.00,0,336.04,438.83,87.9,82.9,0.389,617541.4,617541.4,27230,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880039,1655760.00
02/23/2017 15:00,2,2.836,ACTIVE,216.22,352.27,60.018,1487880003,"201051344000900","219011344069620",31.55,12.00,0,335.14,446.05,90.7,85.6,0.415,634921.3,634921.3,26757,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880040,1655761.00
02/23/2017 15:00,2,2.895,ACTIVE,216.45,351.67,60.018,1487880003,"201051344000648","219011344069620",30.63,12.00,0,336.94,442.74,89.8,84.7,0.411,624453.3,624453.3,26844,0,0,0,L,1122011218,0,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880041,1655762.00
02/23/2017 15:00,2,2.930,ACTIVE,216.67,352.87,59.986,1487880003,"201051344000569","219011344069620",30.75,13.70,0,337.54,446.05,91.2,86.1,0.424,636423.2,636423.2,26740,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880042,1655763.00
02/23/2017 15:00,2,2.898,ACTIVE,216.45,351.97,60.012,1487880003,"201051344000983","219011344069620",30.99,13.30,0,336.04,444.85,91.0,85.9,0.433,627818.1,627818.1,26937,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880043,1655764.00
02/23/2017 15:00,2,2.875,ACTIVE,216.67,351.67,60.012,1487880003,"201051344001158","219011344069620",30.59,13.30,0,336.64,445.75,89.2,84.1,0.407,616080.5,616080.5,27275,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880044,1655765.00
02/23/2017 15:00,2,2.881,ACTIVE,216.90,353.77,60.018,1487880003,"201051344000576","219011344069620",31.05,11.70,0,336.04,447.25,90.6,85.5,0.424,627307.2,627307.2,26818,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880045,1655766.00
02/23/2017 15:00,2,2.656,ACTIVE,213.06,349.26,60.007,1487880003,"274151322000087","219011344069620",30.16,33.00,0,328.22,409.68,81.1,76.4,0.301,828660.7,828660.7,27160,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880046,1655767.00
02/23/2017 15:15,2,3.283,ACTIVE,216.90,353.17,59.986,1487880903,"201051344000645","219011344069620",31.23,12.70,0,339.34,438.23,103.8,98.3,0.473,626588.1,626588.1,26856,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880905,1655768.00
02/23/2017 15:15,2,2.977,ACTIVE,213.29,348.36,60.002,1487880903,"274151322000085","219011344069620",30.20,19.80,0,328.82,406.67,91.1,86.0,0.345,855350.5,855350.5,26869,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880905,1655769.00
02/23/2017 15:15,2,3.221,ACTIVE,216.90,354.07,59.996,1487880903,"201051344000633","219011344069620",31.23,14.30,0,337.84,438.83,101.8,96.4,0.473,615338.9,615338.9,27358,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880906,1655770.00
02/23/2017 15:15,2,3.225,ACTIVE,217.35,354.97,60.002,1487880903,"201051344000469","219011344069620",31.51,10.30,0,338.44,440.64,102.9,97.4,0.482,618268.5,618268.5,27314,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880907,1655771.00
02/23/2017 15:15,2,3.008,ACTIVE,214.41,351.37,60.002,1487880903,"201051344000646","219011344069620",31.25,17.30,0,316.20,431.32,95.3,90.0,0.446,613129.4,613129.4,27227,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880908,1655772.00
02/23/2017 15:15,2,3.043,ACTIVE,213.29,355.58,59.996,1487880903,"274151322000052","219011344069620",30.79,25.30,0,329.13,409.68,94.9,89.6,0.367,884560.0,884560.0,26644,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880909,1655773.00
02/23/2017 15:15,2,3.088,ACTIVE,215.32,351.97,60.007,1487880903,"201051344000585","219011344069620",31.35,15.00,0,334.84,432.82,98.0,92.7,0.455,623743.5,623743.5,27386,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880910,1655774.00
02/23/2017 15:15,2,2.949,ACTIVE,214.41,349.86,60.002,1487880903,"201051344001230","219011344069620",31.45,14.70,0,318.91,433.72,94.0,88.8,0.438,616637.8,616637.8,27078,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880911,1655775.00
02/23/2017 15:15,2,3.023,ACTIVE,215.54,351.07,59.986,1487880903,"201051344000582","219011344069620",31.31,13.30,0,317.40,433.42,95.9,90.6,0.433,608436.5,608436.5,27262,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880912,1655776.00
02/23/2017 15:15,2,3.035,ACTIVE,214.41,350.47,60.007,1487880903,"201051344000955","219011344069620",31.49,16.00,0,318.00,428.31,96.8,91.5,0.460,624146.3,624146.3,27194,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880913,1655777.00
02/23/2017 15:15,2,0.262,ALERT,213.06,494.44,60.012,1487880903,"274151322000094","219011344069620",47.53,19.00,0,300.87,519.39,12.5,10.2,0.062,728000.6,728000.6,27592,0,0,0,L,1151911521,0,122.01,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880915,1655778.00
02/23/2017 15:15,2,3.279,ACTIVE,217.35,354.67,59.986,1487880903,"201051344000579","219011344069620",31.17,15.00,0,338.74,436.43,103.5,98.0,0.482,633926.3,633926.3,27174,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880916,1655779.00
02/23/2017 15:15,2,3.092,ACTIVE,214.41,350.17,59.996,1487880903,"201051344000890","219011344069620",31.15,16.30,0,334.84,431.32,97.5,92.2,0.438,620522.5,620522.5,27283,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880916,1655780.00
02/23/2017 15:15,2,3.074,ACTIVE,214.87,351.67,60.002,1487880903,"201051344000438","219011344069620",31.37,16.00,0,319.81,430.42,97.6,92.3,0.451,621658.7,621658.7,27271,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880917,1655781.00
02/23/2017 15:15,2,3.137,ACTIVE,215.09,356.78,60.002,1487880903,"201051344000417","219011344069620",20.12,14.70,0,321.61,399.76,64.0,59.8,0.544,601719.4,601719.4,27504,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880918,1655782.00
02/23/2017 15:15,2,3.100,ACTIVE,213.06,345.06,59.981,1487880903,"274151322000083","219011344069620",30.69,23.80,0,328.22,406.67,96.3,91.0,0.380,875889.5,875889.5,26696,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880919,1655783.00
02/23/2017 15:15,2,3.344,ACTIVE,213.74,356.48,59.996,1487880903,"274151322000076","219011344069620",31.13,25.00,0,334.84,422.60,105.5,99.9,0.411,933721.8,933721.8,26795,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880920,1655784.00
02/23/2017 15:15,2,3.463,ACTIVE,216.45,354.07,59.996,1487880903,"201051344000868","219011344069620",31.01,11.30,0,337.84,443.34,108.8,103.1,0.495,616750.5,616750.5,27341,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880921,1655785.00
02/23/2017 15:15,2,3.324,ACTIVE,213.06,355.28,59.981,1487880903,"274151322000095","219011344069620",31.27,24.00,0,328.82,418.09,105.3,99.7,0.393,924837.5,924837.5,26907,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880922,1655786.00
02/23/2017 15:15,2,3.566,ACTIVE,217.58,362.79,59.981,1487880903,"201051344000988","219011344069620",20.54,9.30,0,322.51,411.78,74.3,69.8,0.601,575061.0,575061.0,27379,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880923,1655787.00
02/23/2017 15:15,2,3.350,ACTIVE,215.09,351.67,59.986,1487880903,"201051344001025","219011344069620",31.39,15.00,0,334.84,432.82,106.5,100.9,0.482,621322.7,621322.7,27456,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880924,1655788.00
02/23/2017 15:15,2,3.744,ACTIVE,217.58,356.48,59.996,1487880903,"201051344000458","219011344069620",31.33,13.30,0,338.44,439.43,118.8,112.7,0.570,626964.9,626964.9,27002,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880925,1655789.00
02/23/2017 15:15,2,3.779,ACTIVE,218.26,358.58,59.996,1487880903,"201051344000853","219011344069620",31.73,12.00,0,339.95,441.84,121.4,115.3,0.561,626662.2,626662.2,26850,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880925,1655790.00
02/23/2017 15:15,2,3.480,ACTIVE,215.09,353.17,59.996,1487880903,"201051344000685","219011344069620",31.07,14.70,0,316.50,430.12,109.5,103.8,0.526,621543.3,621543.3,27150,0,0,0,L,1122011218,0,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880926,1655791.00
02/23/2017 15:15,2,3.486,ACTIVE,215.54,353.17,59.986,1487880903,"201051344000917","219011344069620",31.47,14.30,0,321.01,432.22,111.1,105.3,0.513,618786.1,618786.1,27130,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880927,1655792.00
02/23/2017 15:15,2,3.490,ACTIVE,214.87,352.57,59.996,1487880903,"201051344001145","219011344069620",31.21,13.70,0,320.71,431.92,110.4,104.6,0.504,625451.5,625451.5,26997,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880928,1655793.00
02/23/2017 15:15,2,3.684,ACTIVE,215.77,354.37,59.981,1487880903,"201051344000651","219011344069620",31.23,13.30,0,335.44,432.82,116.6,110.6,0.539,616332.3,616332.3,27327,0,0,0,L,1122011218,0,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880929,1655794.00
02/23/2017 15:15,2,3.557,ACTIVE,213.29,349.56,59.991,1487880903,"274151322000088","219011344069620",30.81,21.80,0,329.43,406.07,111.2,105.4,0.415,839832.5,839832.5,26913,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880930,1655795.00
02/23/2017 15:15,2,2.541,ALERT,214.64,450.56,59.981,1487880903,"274151322000068","219011344069620",42.44,22.00,0,388.34,522.69,108.7,103.0,0.411,728821.5,728821.5,27491,0,0,0,L,1151911521,0,122.68,124.04,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880932,1655796.00
02/23/2017 15:15,2,4.695,ACTIVE,216.67,357.98,59.991,1487880903,"201051344001135","219011344069620",31.53,13.70,0,319.51,430.72,149.8,142.6,0.689,611754.4,611754.4,27378,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880933,1655797.00
02/23/2017 15:15,2,4.229,ACTIVE,216.90,357.68,60.018,1487880903,"201051344000594","219011344069620",31.73,17.00,0,336.04,437.03,135.8,129.1,0.619,628971.7,628971.7,27252,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880934,1655798.00
02/23/2017 15:15,2,3.955,ACTIVE,216.22,354.67,59.959,1487880903,"201051344001203","219011344069620",31.39,14.30,0,336.04,434.02,125.8,119.4,0.588,619928.5,619928.5,27390,0,0,0,L,1122011218,0,124.72,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880935,1655799.00
02/23/2017 15:15,2,3.990,ACTIVE,213.74,360.08,59.991,1487880903,"274151322000054","219011344069620",30.38,21.80,0,328.22,408.18,122.6,116.4,0.460,857055.8,857055.8,26823,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880936,1655800.00
02/23/2017 15:15,2,4.139,ACTIVE,217.58,357.98,60.002,1487880903,"201051344000867","219011344069620",31.35,14.30,0,338.14,439.13,131.5,125.0,0.592,615551.9,615551.9,27394,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880937,1655801.00
