ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 15:15,2,3.791,ACTIVE,216.00,354.67,59.991,1487880903,"201051344001093","219011344069620",31.67,13.30,0,319.21,431.92,121.6,115.5,0.544,617566.4,617566.4,27231,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880938,1655802.00
02/23/2017 15:15,2,3.980,ACTIVE,217.80,358.88,60.002,1487880903,"201051344000900","219011344069620",31.79,11.70,0,337.54,442.14,128.1,121.7,0.575,634947.7,634947.7,26758,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880938,1655803.00
02/23/2017 15:15,2,3.977,ACTIVE,217.80,356.18,60.002,1487880903,"201051344000648","219011344069620",31.51,12.00,0,339.34,439.43,126.8,120.5,0.566,624479.4,624479.4,26845,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880939,1655804.00
02/23/2017 15:15,2,4.051,ACTIVE,218.03,359.18,59.991,1487880903,"201051344000569","219011344069620",31.89,13.30,0,338.14,441.84,130.8,124.4,0.610,636449.7,636449.7,26741,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880940,1655805.00
02/23/2017 15:15,2,4.188,ACTIVE,218.03,359.18,59.996,1487880903,"201051344000983","219011344069620",31.67,12.30,0,338.14,441.54,134.4,127.8,0.650,627844.5,627844.5,26938,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880941,1655806.00
02/23/2017 15:15,2,4.252,ACTIVE,218.26,358.58,59.996,1487880903,"201051344001158","219011344069620",31.11,12.70,0,338.74,436.43,134.1,127.5,0.623,616106.5,616106.5,27276,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880942,1655807.00
02/23/2017 15:15,2,4.717,ACTIVE,218.48,360.99,60.018,1487880903,"201051344000576","219011344069620",31.19,11.70,0,338.44,440.64,148.9,141.8,0.694,627333.6,627333.6,26819,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880943,1655808.00
02/23/2017 15:15,2,3.885,ACTIVE,213.74,359.48,59.991,1487880903,"274151322000087","219011344069620",30.45,31.30,0,330.03,404.57,119.9,113.8,0.446,828684.4,828684.4,27161,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487880944,1655809.00
02/23/2017 15:30,2,4.912,ACTIVE,218.93,361.59,60.007,1487881804,"201051344000645","219011344069620",30.45,14.30,0,321.31,434.02,151.5,144.3,0.681,626626.6,626626.6,26857,0,0,0,L,1122011218,0,124.72,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881805,1655810.00
02/23/2017 15:30,2,4.842,ACTIVE,214.19,357.98,59.965,1487881804,"274151322000085","219011344069620",29.40,22.00,0,330.03,402.16,144.1,137.2,0.548,855383.3,855383.3,26870,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881806,1655811.00
02/23/2017 15:30,2,4.904,ACTIVE,218.71,361.29,59.981,1487881804,"201051344000633","219011344069620",30.53,15.50,0,320.41,433.42,151.8,144.6,0.720,615376.9,615376.9,27359,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881807,1655812.00
02/23/2017 15:30,2,5.617,ACTIVE,219.61,363.69,59.975,1487881804,"201051344000469","219011344069620",31.31,11.00,0,319.21,434.93,178.3,170.1,0.831,618306.8,618306.8,27315,0,0,0,L,1122011218,0,124.27,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881808,1655813.00
02/23/2017 15:30,2,5.221,ACTIVE,216.00,358.28,59.970,1487881804,"201051344000646","219011344069620",30.53,18.00,0,317.40,420.20,161.5,154.0,0.769,613164.1,613164.1,27228,0,0,0,L,1122011218,0,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881809,1655814.00
02/23/2017 15:30,2,5.420,ACTIVE,213.96,363.09,59.938,1487881804,"274151322000052","219011344069620",29.26,29.00,0,328.52,405.17,160.6,153.1,0.628,884594.8,884594.8,26645,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881810,1655815.00
02/23/2017 15:30,2,5.809,ACTIVE,217.58,361.89,59.928,1487881804,"201051344000585","219011344069620",31.03,15.50,0,320.11,425.91,182.4,174.2,0.853,623779.5,623779.5,27387,0,0,0,L,1122011218,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881810,1655816.00
02/23/2017 15:30,2,5.402,ACTIVE,216.22,359.48,59.970,1487881804,"201051344001230","219011344069620",31.07,16.00,0,318.30,419.60,170.1,162.2,0.787,616672.2,616672.2,27079,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881811,1655817.00
02/23/2017 15:30,2,5.371,ACTIVE,217.80,362.79,59.996,1487881804,"201051344000582","219011344069620",31.05,14.30,0,318.30,426.81,168.8,161.0,0.751,608471.4,608471.4,27263,0,0,0,L,1122011218,0,125.17,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881812,1655818.00
02/23/2017 15:30,2,5.580,ACTIVE,216.67,363.39,59.981,1487881804,"201051344000955","219011344069620",30.87,16.70,0,318.91,418.39,174.4,166.5,0.831,624181.2,624181.2,27195,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881813,1655819.00
02/23/2017 15:30,2,0.266,ALERT,214.41,498.05,59.981,1487881804,"274151322000094","219011344069620",47.83,19.00,0,300.27,535.62,12.8,10.5,0.066,728005.8,728005.8,27594,0,0,0,L,1151911521,0,122.46,124.27,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881815,1655820.00
02/23/2017 15:30,2,6.387,ACTIVE,220.74,367.00,59.986,1487881804,"201051344000579","219011344069620",30.73,16.30,0,322.51,432.22,198.5,189.7,0.902,633964.5,633964.5,27175,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881816,1655821.00
02/23/2017 15:30,2,5.873,ACTIVE,216.90,362.19,59.991,1487881804,"201051344000890","219011344069620",30.81,17.50,0,320.11,420.50,183.3,175.0,0.826,620557.6,620557.6,27284,0,0,0,L,1122011218,0,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881817,1655822.00
02/23/2017 15:30,2,5.602,ACTIVE,217.13,362.19,59.986,1487881804,"201051344000438","219011344069620",31.01,17.00,0,319.21,424.41,175.7,167.7,0.782,621693.8,621693.8,27272,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881818,1655823.00
02/23/2017 15:30,2,5.410,ACTIVE,216.90,355.58,59.981,1487881804,"201051344000417","219011344069620",20.20,16.30,0,318.61,394.35,110.7,104.9,0.513,601742.0,601742.0,27505,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881819,1655824.00
02/23/2017 15:30,2,5.855,ACTIVE,214.41,351.97,59.975,1487881804,"274151322000083","219011344069620",30.04,27.80,0,329.43,403.67,178.2,170.0,0.703,875924.5,875924.5,26697,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881820,1655825.00
02/23/2017 15:30,2,6.141,ACTIVE,215.32,353.77,59.981,1487881804,"274151322000076","219011344069620",30.89,29.00,0,327.92,416.29,192.1,183.4,0.747,933759.6,933759.6,26796,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881821,1655826.00
02/23/2017 15:30,2,6.391,ACTIVE,219.16,366.40,59.986,1487881804,"201051344000868","219011344069620",30.97,12.30,0,318.61,437.63,200.4,191.5,0.897,616789.1,616789.1,27342,0,0,0,L,1122011218,0,124.49,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881822,1655827.00
02/23/2017 15:30,2,6.160,ACTIVE,214.41,355.88,59.981,1487881804,"274151322000095","219011344069620",30.63,28.00,0,327.02,413.59,190.9,182.4,0.720,924875.1,924875.1,26908,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881822,1655828.00
02/23/2017 15:30,2,6.264,ACTIVE,220.29,361.59,59.975,1487881804,"201051344000988","219011344069620",20.00,11.00,0,319.81,406.37,126.8,120.5,0.566,575086.4,575086.4,27380,0,0,0,L,1122011218,0,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881823,1655829.00
02/23/2017 15:30,2,5.545,ACTIVE,217.58,363.09,59.981,1487881804,"201051344001025","219011344069620",31.05,15.80,0,318.91,423.81,174.3,166.3,0.765,621358.7,621358.7,27457,0,0,0,L,1122011218,0,124.49,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881824,1655830.00
02/23/2017 15:30,2,6.291,ACTIVE,220.29,366.70,59.986,1487881804,"201051344000458","219011344069620",30.59,15.00,0,321.31,434.63,194.9,186.2,0.902,627004.0,627004.0,27003,0,0,0,L,1122011218,0,125.17,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881825,1655831.00
02/23/2017 15:30,2,6.080,ACTIVE,220.74,366.40,59.981,1487881804,"201051344000853","219011344069620",31.27,14.00,0,325.52,437.93,192.3,183.7,0.871,626701.6,626701.6,26851,0,0,0,L,1122011218,0,125.62,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881826,1655832.00
02/23/2017 15:30,2,5.373,ACTIVE,216.45,359.48,59.986,1487881804,"201051344000685","219011344069620",31.11,15.30,0,316.20,418.70,169.4,161.6,0.795,621578.7,621578.7,27151,0,0,0,L,1122011218,0,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881827,1655833.00
02/23/2017 15:30,2,5.215,ACTIVE,216.90,359.78,59.970,1487881804,"201051344000917","219011344069620",31.05,16.00,0,318.61,425.01,163.8,156.2,0.747,618821.6,618821.6,27131,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881828,1655834.00
02/23/2017 15:30,2,4.598,ACTIVE,215.77,357.38,60.002,1487881804,"201051344001145","219011344069620",30.75,14.30,0,318.61,421.70,142.8,135.9,0.636,625486.7,625486.7,26998,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881829,1655835.00
02/23/2017 15:30,2,3.326,ACTIVE,215.77,352.57,60.012,1487881804,"201051344000651","219011344069620",30.77,14.70,0,320.41,424.71,103.5,97.9,0.468,616368.2,616368.2,27328,0,0,0,L,1122011218,0,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881830,1655836.00
02/23/2017 15:30,2,3.496,ACTIVE,213.06,360.69,59.991,1487881804,"274151322000088","219011344069620",29.90,24.50,0,329.43,402.77,105.7,100.0,0.407,839866.7,839866.7,26914,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881830,1655837.00
02/23/2017 15:30,2,2.012,ALERT,213.96,442.44,59.981,1487881804,"274151322000068","219011344069620",41.31,24.30,0,387.14,522.39,85.3,80.5,0.323,728831.6,728831.6,27493,0,0,0,L,1151911521,0,122.68,123.59,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881832,1655838.00
02/23/2017 15:30,2,2.275,ACTIVE,213.74,357.38,60.023,1487881804,"201051344001135","219011344069620",30.28,15.30,0,318.30,423.81,69.8,65.4,0.575,611789.7,611789.7,27379,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881833,1655839.00
02/23/2017 15:30,2,2.744,ACTIVE,215.32,350.17,59.981,1487881804,"201051344000594","219011344069620",30.02,19.30,0,316.20,436.43,83.5,78.7,0.371,629010.3,629010.3,27253,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881834,1655840.00
02/23/2017 15:30,2,2.449,ACTIVE,214.41,358.58,59.981,1487881804,"201051344001203","219011344069620",30.14,15.80,0,316.80,425.01,74.7,70.2,0.623,619963.9,619963.9,27391,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881835,1655841.00
02/23/2017 15:30,2,2.465,ACTIVE,212.83,351.07,59.981,1487881804,"274151322000054","219011344069620",29.22,24.80,0,328.22,399.76,72.9,68.5,0.508,857090.0,857090.0,26824,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881836,1655842.00
02/23/2017 15:30,2,2.977,ACTIVE,216.22,350.77,59.970,1487881804,"201051344000867","219011344069620",30.26,15.30,0,319.51,435.23,91.2,86.1,0.415,615590.2,615590.2,27395,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881837,1655843.00
02/23/2017 15:30,2,2.566,ACTIVE,214.41,360.38,59.986,1487881804,"201051344001093","219011344069620",30.87,14.70,0,319.81,423.50,80.3,75.5,0.376,617601.2,617601.2,27232,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881838,1655844.00
02/23/2017 15:30,2,3.244,ACTIVE,216.45,353.17,59.970,1487881804,"201051344000900","219011344069620",30.71,12.70,0,319.21,438.23,100.9,95.5,0.468,634986.6,634986.6,26759,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881839,1655845.00
02/23/2017 15:30,2,3.543,ACTIVE,216.90,354.37,60.023,1487881804,"201051344000648","219011344069620",29.86,13.30,0,318.91,434.63,107.3,101.6,0.495,624517.8,624517.8,26846,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881840,1655846.00
02/23/2017 15:30,2,3.926,ACTIVE,217.35,356.48,59.965,1487881804,"201051344000569","219011344069620",30.99,14.00,0,320.11,437.93,123.2,117.0,0.566,636488.7,636488.7,26742,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881841,1655847.00
02/23/2017 15:30,2,4.074,ACTIVE,217.80,357.08,59.981,1487881804,"201051344000983","219011344069620",30.81,14.00,0,319.81,437.93,127.1,120.8,0.614,627883.5,627883.5,26939,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881842,1655848.00
02/23/2017 15:30,2,4.127,ACTIVE,218.26,358.88,59.991,1487881804,"201051344001158","219011344069620",30.69,14.30,0,318.91,432.52,128.3,121.9,0.601,616144.6,616144.6,27277,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881843,1655849.00
02/23/2017 15:30,2,4.520,ACTIVE,218.48,359.48,59.986,1487881804,"201051344000576","219011344069620",31.23,12.30,0,321.91,436.73,143.1,136.1,0.658,627372.4,627372.4,26820,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881843,1655850.00
02/23/2017 15:30,2,3.666,ACTIVE,213.74,345.96,59.949,1487881804,"274151322000087","219011344069620",30.53,34.80,0,330.03,403.07,113.4,107.5,0.415,828718.6,828718.6,27162,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487881844,1655851.00
02/23/2017 15:45,2,6.516,ACTIVE,220.06,368.80,59.986,1487882703,"201051344000645","219011344069620",31.59,12.70,0,320.41,420.80,208.3,199.1,0.928,626658.4,626658.4,26858,0,0,0,L,1122011218,0,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882704,1655852.00
02/23/2017 15:45,2,5.830,ACTIVE,213.74,372.41,59.991,1487882703,"274151322000085","219011344069620",29.88,21.50,0,330.33,388.94,176.3,168.2,0.672,855410.1,855410.1,26871,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882705,1655853.00
02/23/2017 15:45,2,6.379,ACTIVE,219.16,368.20,59.981,1487882703,"201051344000633","219011344069620",31.67,14.30,0,321.31,419.90,204.6,195.5,0.959,615408.1,615408.1,27360,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882706,1655854.00
02/23/2017 15:45,2,6.416,ACTIVE,220.29,368.50,59.986,1487882703,"201051344000469","219011344069620",31.69,9.30,0,317.40,420.80,205.8,196.7,0.946,618338.5,618338.5,27316,0,0,0,L,1122011218,0,124.49,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882707,1655855.00
02/23/2017 15:45,2,5.596,ACTIVE,216.00,361.59,59.986,1487882703,"201051344000646","219011344069620",31.79,16.00,0,317.70,408.78,180.2,172.0,0.840,613191.7,613191.7,27229,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882708,1655856.00
02/23/2017 15:45,2,5.943,ACTIVE,213.74,354.37,59.981,1487882703,"274151322000052","219011344069620",30.69,26.80,0,327.62,391.64,184.7,176.3,0.725,884623.3,884623.3,26646,0,0,0,L,1151911521,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882709,1655857.00
02/23/2017 15:45,2,5.830,ACTIVE,217.35,360.99,60.012,1487882703,"201051344000585","219011344069620",31.63,14.00,0,319.21,408.78,186.6,178.2,0.866,623808.3,623808.3,27388,0,0,0,L,1122011218,0,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882710,1655858.00
02/23/2017 15:45,2,5.514,ACTIVE,215.77,360.69,59.981,1487882703,"201051344001230","219011344069620",31.73,13.70,0,318.61,409.98,176.9,168.8,0.818,616699.4,616699.4,27080,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882710,1655859.00
02/23/2017 15:45,2,5.586,ACTIVE,217.35,362.19,59.981,1487882703,"201051344000582","219011344069620",31.67,13.00,0,318.61,409.38,179.1,170.9,0.787,608499.2,608499.2,27264,0,0,0,L,1122011218,0,124.72,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882711,1655860.00
02/23/2017 15:45,2,5.479,ACTIVE,216.00,359.18,59.991,1487882703,"201051344000955","219011344069620",31.63,15.50,0,318.30,407.87,175.4,167.4,0.822,624208.8,624208.8,27196,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882712,1655861.00
02/23/2017 15:45,2,0.279,ALERT,213.51,502.86,59.991,1487882703,"274151322000094","219011344069620",48.76,18.70,0,301.17,522.99,14.0,11.6,0.080,728012.4,728012.4,27596,0,0,0,L,1151911521,0,122.23,123.81,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882714,1655862.00
02/23/2017 15:45,2,6.256,ACTIVE,220.29,368.80,59.991,1487882703,"201051344000579","219011344069620",31.59,15.30,0,319.51,419.30,200.2,191.3,0.932,633996.0,633996.0,27176,0,0,0,L,1122011218,0,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882715,1655863.00
02/23/2017 15:45,2,5.576,ACTIVE,215.77,358.88,59.991,1487882703,"201051344000890","219011344069620",31.47,15.80,0,320.41,408.48,177.6,169.5,0.809,620585.4,620585.4,27285,0,0,0,L,1122011218,0,124.27,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882716,1655864.00
02/23/2017 15:45,2,5.549,ACTIVE,216.67,361.89,59.944,1487882703,"201051344000438","219011344069620",31.95,15.50,0,318.61,409.08,179.5,171.3,0.831,621721.5,621721.5,27273,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882717,1655865.00
02/23/2017 15:45,2,5.650,ACTIVE,216.22,355.58,59.991,1487882703,"201051344000417","219011344069620",20.46,15.00,0,318.30,391.04,117.2,111.2,0.544,601759.8,601759.8,27506,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882718,1655866.00
02/23/2017 15:45,2,6.025,ACTIVE,213.29,367.60,59.991,1487882703,"274151322000083","219011344069620",30.57,26.00,0,328.82,390.74,186.6,178.1,0.742,875952.9,875952.9,26698,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882718,1655867.00
02/23/2017 15:45,2,6.277,ACTIVE,214.64,360.69,60.018,1487882703,"274151322000076","219011344069620",31.53,27.00,0,329.73,399.16,200.4,191.5,0.787,933790.4,933790.4,26797,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882719,1655868.00
02/23/2017 15:45,2,6.496,ACTIVE,218.93,367.30,60.018,1487882703,"201051344000868","219011344069620",31.43,11.00,0,318.91,419.30,206.7,197.6,0.937,616820.7,616820.7,27343,0,0,0,L,1122011218,0,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882720,1655869.00
02/23/2017 15:45,2,6.379,ACTIVE,213.29,362.79,59.996,1487882703,"274151322000095","219011344069620",31.31,26.80,0,328.22,396.45,202.2,193.2,0.760,924905.7,924905.7,26909,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882721,1655870.00
02/23/2017 15:45,2,6.535,ACTIVE,220.06,360.99,59.991,1487882703,"201051344000988","219011344069620",20.69,10.30,0,320.41,397.96,136.9,130.2,0.623,575107.1,575107.1,27381,0,0,0,L,1122011218,0,124.49,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882722,1655871.00
02/23/2017 15:45,2,5.916,ACTIVE,216.90,362.49,59.986,1487882703,"201051344001025","219011344069620",31.31,14.00,0,319.81,409.98,187.7,179.2,0.853,621387.2,621387.2,27458,0,0,0,L,1122011218,0,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882723,1655872.00
02/23/2017 15:45,2,6.619,ACTIVE,220.06,367.00,59.986,1487882703,"201051344000458","219011344069620",31.59,14.00,0,320.41,421.10,211.7,202.4,0.981,627036.1,627036.1,27004,0,0,0,L,1122011218,0,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882724,1655873.00
02/23/2017 15:45,2,6.607,ACTIVE,220.52,369.70,59.970,1487882703,"201051344000853","219011344069620",31.87,12.00,0,322.51,420.80,213.2,203.9,0.972,626733.9,626733.9,26852,0,0,0,L,1122011218,0,125.17,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882725,1655874.00
02/23/2017 15:45,2,5.771,ACTIVE,216.00,361.89,59.991,1487882703,"201051344000685","219011344069620",31.79,14.30,0,315.60,409.08,185.7,177.3,0.875,621606.6,621606.6,27152,0,0,0,L,1122011218,0,124.72,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882726,1655875.00
02/23/2017 15:45,2,5.830,ACTIVE,217.13,362.19,59.959,1487882703,"201051344000917","219011344069620",31.85,14.00,0,320.11,409.68,187.9,179.5,0.871,618849.6,618849.6,27132,0,0,0,L,1122011218,0,124.49,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882727,1655876.00
02/23/2017 15:45,2,5.861,ACTIVE,216.00,359.78,59.991,1487882703,"201051344001145","219011344069620",31.45,13.00,0,318.30,410.58,186.7,178.3,0.853,625514.5,625514.5,26999,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882728,1655877.00
02/23/2017 15:45,2,5.965,ACTIVE,217.35,363.39,60.023,1487882703,"201051344000651","219011344069620",31.41,13.30,0,319.21,409.08,189.7,181.2,0.862,616396.5,616396.5,27329,0,0,0,L,1122011218,0,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882729,1655878.00
02/23/2017 15:45,2,5.980,ACTIVE,213.51,374.21,59.981,1487882703,"274151322000088","219011344069620",30.42,23.30,0,329.43,389.54,184.1,175.7,0.698,839894.4,839894.4,26915,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882730,1655879.00
02/23/2017 15:45,2,0.287,ALERT,214.41,500.75,59.975,1487882703,"274151322000068","219011344069620",48.74,22.50,0,301.47,524.20,14.4,12.0,0.071,728851.8,728851.8,27495,0,0,0,L,1151911521,0,122.68,123.81,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882731,1655880.00
02/23/2017 15:45,2,5.902,ACTIVE,217.13,364.59,59.981,1487882703,"201051344001135","219011344069620",31.57,14.00,0,319.21,409.08,188.8,180.3,0.875,611817.7,611817.7,27380,0,0,0,L,1122011218,0,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882732,1655881.00
02/23/2017 15:45,2,6.746,ACTIVE,218.48,367.00,59.986,1487882703,"201051344000594","219011344069620",31.37,17.50,0,316.50,414.79,214.4,205.0,0.963,629042.0,629042.0,27254,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882734,1655882.00
02/23/2017 15:45,2,5.920,ACTIVE,217.58,363.09,59.986,1487882703,"201051344001203","219011344069620",31.79,14.00,0,318.00,408.18,190.6,182.0,0.893,619992.1,619992.1,27392,0,0,0,L,1122011218,0,125.40,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882735,1655883.00
02/23/2017 15:45,2,6.238,ACTIVE,213.51,373.01,60.018,1487882703,"274151322000054","219011344069620",29.76,23.30,0,329.13,390.74,188.1,179.6,0.712,857118.0,857118.0,26825,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882736,1655884.00
02/23/2017 15:45,2,6.252,ACTIVE,218.93,364.89,60.012,1487882703,"201051344000867","219011344069620",31.05,13.30,0,319.81,418.70,196.4,187.7,0.884,615621.9,615621.9,27396,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882737,1655885.00
02/23/2017 15:45,2,5.316,ACTIVE,216.90,362.19,60.012,1487882703,"201051344001093","219011344069620",31.93,14.00,0,318.61,409.08,171.7,163.8,0.751,617628.7,617628.7,27233,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882738,1655886.00
02/23/2017 15:45,2,5.352,ACTIVE,218.48,363.99,59.996,1487882703,"201051344000900","219011344069620",31.89,11.30,0,318.61,421.40,172.8,164.9,0.782,635018.9,635018.9,26760,0,0,0,L,1122011218,0,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882738,1655887.00
02/23/2017 15:45,2,5.418,ACTIVE,218.48,363.09,59.986,1487882703,"201051344000648","219011344069620",31.11,11.70,0,320.11,420.80,170.6,162.7,0.773,624549.8,624549.8,26847,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882739,1655888.00
02/23/2017 15:45,2,5.295,ACTIVE,218.71,363.09,59.981,1487882703,"201051344000569","219011344069620",31.99,13.00,0,319.81,420.50,171.3,163.4,0.787,636521.2,636521.2,26743,0,0,0,L,1122011218,0,123.81,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882740,1655889.00
02/23/2017 15:45,2,5.430,ACTIVE,218.93,363.99,59.981,1487882703,"201051344000983","219011344069620",31.61,12.70,0,319.51,422.00,173.8,165.9,0.822,627916.0,627916.0,26940,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882741,1655890.00
02/23/2017 15:45,2,5.604,ACTIVE,219.39,362.49,59.975,1487882703,"201051344001158","219011344069620",31.71,12.70,0,320.41,420.80,180.0,171.8,0.835,616176.3,616176.3,27278,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882742,1655891.00
02/23/2017 15:45,2,6.277,ACTIVE,219.84,367.00,59.986,1487882703,"201051344000576","219011344069620",31.85,11.70,0,319.81,420.80,202.7,193.7,0.919,627404.7,627404.7,26821,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882743,1655892.00
02/23/2017 15:45,2,5.359,ACTIVE,213.51,362.79,59.970,1487882703,"274151322000087","219011344069620",31.09,33.00,0,330.03,389.24,168.7,160.9,0.641,828746.7,828746.7,27163,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487882744,1655893.00
02/23/2017 16:00,2,2.227,ACTIVE,215.54,360.69,60.007,1487883603,"201051344000645","219011344069620",31.05,11.00,0,319.51,422.00,70.0,65.6,0.535,626685.1,626685.1,26859,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883604,1655894.00
02/23/2017 16:00,2,1.988,ACTIVE,212.38,355.88,59.981,1487883603,"274151322000085","219011344069620",29.84,18.70,0,329.43,389.54,60.1,56.1,0.415,855432.9,855432.9,26872,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883605,1655895.00
02/23/2017 16:00,2,2.176,ACTIVE,215.32,361.59,59.991,1487883603,"201051344000633","219011344069620",31.35,13.00,0,321.31,421.40,69.0,64.7,0.588,615434.3,615434.3,27361,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883606,1655896.00
02/23/2017 16:00,2,2.197,ACTIVE,215.32,361.29,59.996,1487883603,"201051344000469","219011344069620",31.33,7.70,0,317.70,421.70,69.8,65.4,0.544,618364.9,618364.9,27317,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883607,1655897.00
02/23/2017 16:00,2,2.066,ACTIVE,213.06,356.18,60.018,1487883603,"201051344000646","219011344069620",31.03,14.00,0,317.70,408.78,65.0,60.8,0.548,613215.4,613215.4,27230,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883608,1655898.00
02/23/2017 16:00,2,2.057,ACTIVE,212.16,358.58,59.975,1487883603,"274151322000052","219011344069620",30.49,23.30,0,327.62,391.34,63.5,59.4,0.446,884647.4,884647.4,26647,0,0,0,L,1151911521,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883609,1655899.00
02/23/2017 16:00,2,2.148,ACTIVE,213.74,357.08,60.023,1487883603,"201051344000585","219011344069620",31.01,12.00,0,318.30,411.18,67.5,63.2,0.552,623833.0,623833.0,27389,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883609,1655900.00
02/23/2017 16:00,2,1.994,ACTIVE,213.06,355.58,59.938,1487883603,"201051344001230","219011344069620",31.49,12.00,0,318.61,409.98,63.6,59.5,0.521,616722.6,616722.6,27081,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883610,1655901.00
02/23/2017 16:00,2,2.061,ACTIVE,213.96,357.68,59.991,1487883603,"201051344000582","219011344069620",31.05,11.30,0,316.50,409.68,64.8,60.7,0.517,608522.9,608522.9,27265,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883611,1655902.00
02/23/2017 16:00,2,2.041,ACTIVE,213.06,355.88,60.007,1487883603,"201051344000955","219011344069620",31.43,13.70,0,317.10,409.68,65.0,60.8,0.544,624232.3,624232.3,27197,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883612,1655903.00
02/23/2017 16:00,2,0.256,ALERT,211.93,488.43,59.991,1487883603,"274151322000094","219011344069620",46.88,17.80,0,393.15,516.98,12.3,10.0,0.066,728014.9,728014.9,27598,0,0,0,L,1151911521,0,121.10,122.91,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883614,1655904.00
02/23/2017 16:00,2,2.166,ACTIVE,215.54,359.78,59.975,1487883603,"201051344000579","219011344069620",31.13,12.70,0,319.81,420.50,68.3,64.0,0.561,634022.0,634022.0,27177,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883615,1655905.00
02/23/2017 16:00,2,2.076,ACTIVE,213.06,355.58,60.039,1487883603,"201051344000890","219011344069620",30.97,13.70,0,317.70,410.28,65.1,60.9,0.526,620609.1,620609.1,27286,0,0,0,L,1122011218,0,122.91,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883616,1655906.00
02/23/2017 16:00,2,2.033,ACTIVE,213.51,356.18,60.007,1487883603,"201051344000438","219011344069620",31.35,13.70,0,318.30,409.08,64.5,60.4,0.530,621745.1,621745.1,27274,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883617,1655907.00
02/23/2017 16:00,2,2.053,ACTIVE,213.51,350.17,59.986,1487883603,"201051344000417","219011344069620",20.28,13.30,0,318.61,391.64,42.1,38.7,0.345,601774.9,601774.9,27507,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883618,1655908.00
02/23/2017 16:00,2,1.967,ACTIVE,211.93,350.17,59.991,1487883603,"274151322000083","219011344069620",30.67,22.30,0,327.92,391.94,61.1,57.1,0.429,875976.7,875976.7,26699,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883618,1655909.00
02/23/2017 16:00,2,2.109,ACTIVE,212.83,349.26,59.959,1487883603,"274151322000076","219011344069620",31.15,23.00,0,328.22,399.46,66.5,62.3,0.468,933816.0,933816.0,26798,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883619,1655910.00
02/23/2017 16:00,2,2.127,ACTIVE,214.87,359.48,60.002,1487883603,"201051344000868","219011344069620",31.19,9.30,0,319.81,421.10,67.2,63.0,0.539,616846.5,616846.5,27344,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883620,1655911.00
02/23/2017 16:00,2,2.059,ACTIVE,212.61,350.47,59.996,1487883603,"274151322000095","219011344069620",31.11,23.00,0,328.52,395.55,64.9,60.7,0.433,924931.1,924931.1,26910,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883621,1655912.00
02/23/2017 16:00,2,2.145,ACTIVE,215.54,356.18,59.938,1487883603,"201051344000988","219011344069620",20.44,8.50,0,319.81,397.96,44.4,40.9,0.354,575123.9,575123.9,27382,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883622,1655913.00
02/23/2017 16:00,2,2.064,ACTIVE,213.51,355.58,60.023,1487883603,"201051344001025","219011344069620",31.25,12.30,0,318.30,409.98,65.4,61.2,0.521,621411.1,621411.1,27459,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883623,1655914.00
02/23/2017 16:00,2,2.143,ACTIVE,215.32,359.18,59.965,1487883603,"201051344000458","219011344069620",31.17,11.70,0,319.51,421.10,67.7,63.4,0.570,627062.2,627062.2,27005,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883624,1655915.00
02/23/2017 16:00,2,2.141,ACTIVE,216.00,361.59,59.991,1487883603,"201051344000853","219011344069620",31.41,10.30,0,322.51,420.80,68.1,63.8,0.544,626760.1,626760.1,26853,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883625,1655916.00
02/23/2017 16:00,2,2.023,ACTIVE,213.51,356.48,59.991,1487883603,"201051344000685","219011344069620",30.89,12.30,0,317.10,408.78,63.3,59.2,0.535,621629.9,621629.9,27153,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883626,1655917.00
02/23/2017 16:00,2,2.000,ACTIVE,213.74,356.48,59.996,1487883603,"201051344000917","219011344069620",31.21,12.00,0,319.21,409.98,63.3,59.1,0.526,618872.9,618872.9,27133,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883627,1655918.00
02/23/2017 16:00,2,1.980,ACTIVE,213.29,355.88,59.996,1487883603,"201051344001145","219011344069620",31.23,11.70,0,318.30,410.28,62.7,58.6,0.517,625537.6,625537.6,27000,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883628,1655919.00
02/23/2017 16:00,2,2.061,ACTIVE,213.74,356.18,60.023,1487883603,"201051344000651","219011344069620",30.95,11.00,0,318.30,408.18,64.6,60.5,0.517,616420.1,616420.1,27330,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883629,1655920.00
02/23/2017 16:00,2,1.924,ACTIVE,212.16,347.76,59.986,1487883603,"274151322000088","219011344069620",30.26,19.80,0,328.52,390.74,59.0,55.0,0.407,839916.9,839916.9,26916,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883630,1655921.00
02/23/2017 16:00,2,0.262,ALERT,212.83,487.53,59.986,1487883603,"274151322000068","219011344069620",46.88,20.30,0,396.45,520.59,12.8,10.4,0.057,728854.4,728854.4,27497,0,0,0,L,1151911521,0,122.01,123.14,0001,20,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883631,1655922.00
02/23/2017 16:00,2,2.039,ACTIVE,213.29,355.28,59.996,1487883603,"201051344001135","219011344069620",31.01,12.00,0,317.70,409.38,64.1,59.9,0.535,611840.8,611840.8,27381,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883632,1655923.00
02/23/2017 16:00,2,2.137,ACTIVE,214.64,358.88,59.970,1487883603,"201051344000594","219011344069620",31.29,15.80,0,318.30,416.29,67.7,63.5,0.539,629067.3,629067.3,27255,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883633,1655924.00
02/23/2017 16:00,2,2.021,ACTIVE,213.74,356.18,60.023,1487883603,"201051344001203","219011344069620",31.51,12.30,0,317.10,408.18,64.6,60.4,0.544,620015.1,620015.1,27393,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883634,1655925.00
02/23/2017 16:00,2,1.975,ACTIVE,211.93,356.78,59.996,1487883603,"274151322000054","219011344069620",30.22,19.30,0,328.82,391.34,60.4,56.4,0.415,857140.5,857140.5,26826,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883635,1655926.00
02/23/2017 16:00,2,2.121,ACTIVE,215.32,358.88,59.991,1487883603,"201051344000867","219011344069620",31.53,12.00,0,318.00,419.60,67.8,63.5,0.535,615646.9,615646.9,27397,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883636,1655927.00
02/23/2017 16:00,2,2.002,ACTIVE,213.51,356.48,59.965,1487883603,"201051344001093","219011344069620",31.55,11.30,0,319.51,410.88,64.0,59.8,0.513,617651.1,617651.1,27234,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883637,1655928.00
02/23/2017 16:00,2,2.117,ACTIVE,215.32,361.29,60.002,1487883603,"201051344000900","219011344069620",31.81,9.30,0,320.41,423.20,68.2,63.9,0.552,635044.2,635044.2,26761,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883638,1655929.00
02/23/2017 16:00,2,2.162,ACTIVE,215.54,360.38,59.991,1487883603,"201051344000648","219011344069620",31.31,10.00,0,317.70,421.70,68.5,64.2,0.539,624574.9,624574.9,26848,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883639,1655930.00
02/23/2017 16:00,2,2.211,ACTIVE,215.77,358.28,60.018,1487883603,"201051344000569","219011344069620",31.29,11.00,0,320.71,421.70,70.1,65.8,0.566,636546.6,636546.6,26744,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883640,1655931.00
02/23/2017 16:00,2,2.229,ACTIVE,215.54,360.69,60.028,1487883603,"201051344000983","219011344069620",31.13,10.30,0,319.21,421.70,70.3,65.9,0.583,627941.4,627941.4,26941,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883641,1655932.00
02/23/2017 16:00,2,2.221,ACTIVE,215.54,362.79,60.002,1487883603,"201051344001158","219011344069620",30.75,10.30,0,320.71,421.70,69.2,64.9,0.592,616201.1,616201.1,27279,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883642,1655933.00
02/23/2017 16:00,2,2.248,ACTIVE,216.00,361.89,59.996,1487883603,"201051344000576","219011344069620",31.55,9.30,0,321.91,422.00,71.8,67.4,0.583,627429.8,627429.8,26822,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883642,1655934.00
02/23/2017 16:00,2,1.986,ACTIVE,212.61,360.38,59.996,1487883603,"274151322000087","219011344069620",30.55,28.80,0,329.43,389.84,61.5,57.5,0.407,828768.9,828768.9,27164,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487883643,1655935.00
02/23/2017 16:15,2,4.988,ACTIVE,218.71,360.99,59.996,1487884503,"201051344000645","219011344069620",31.23,11.70,0,321.31,419.60,157.8,150.3,0.712,626716.0,626716.0,26860,0,0,0,L,1122011218,0,124.49,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884504,1655936.00
02/23/2017 16:15,2,4.482,ACTIVE,213.96,357.08,59.991,1487884503,"274151322000085","219011344069620",29.82,20.00,0,330.33,388.34,135.3,128.7,0.513,855459.2,855459.2,26873,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884505,1655937.00
02/23/2017 16:15,2,4.980,ACTIVE,218.26,362.79,59.996,1487884503,"201051344000633","219011344069620",31.43,13.30,0,320.71,418.70,158.6,151.1,0.747,615464.8,615464.8,27362,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884506,1655938.00
02/23/2017 16:15,2,4.994,ACTIVE,219.16,363.69,59.991,1487884503,"201051344000469","219011344069620",31.65,9.00,0,318.61,419.60,160.0,152.5,0.742,618395.6,618395.6,27318,0,0,0,L,1122011218,0,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884507,1655939.00
02/23/2017 16:15,2,4.346,ACTIVE,215.32,356.18,59.986,1487884503,"201051344000646","219011344069620",31.29,14.30,0,316.80,409.38,137.7,131.0,0.645,613242.9,613242.9,27231,0,0,0,L,1122011218,0,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884508,1655940.00
02/23/2017 16:15,2,4.500,ACTIVE,213.74,347.16,59.996,1487884503,"274151322000052","219011344069620",30.93,24.80,0,328.82,390.44,140.8,134.0,0.548,884675.1,884675.1,26648,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884508,1655941.00
02/23/2017 16:15,2,4.508,ACTIVE,216.00,356.48,59.991,1487884503,"201051344000585","219011344069620",31.47,13.30,0,318.61,409.98,143.7,136.7,0.667,623861.7,623861.7,27390,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884509,1655942.00
02/23/2017 16:15,2,4.291,ACTIVE,215.09,353.17,59.991,1487884503,"201051344001230","219011344069620",31.49,12.70,0,317.10,409.08,136.9,130.2,0.641,616749.8,616749.8,27082,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884510,1655943.00
