ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 16:15,2,4.381,ACTIVE,216.22,357.38,59.981,1487884503,"201051344000582","219011344069620",31.49,12.00,0,318.61,409.08,139.7,132.9,0.628,608550.7,608550.7,27266,0,0,0,L,1122011218,0,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884511,1655944.00
02/23/2017 16:15,2,4.223,ACTIVE,215.09,354.07,59.986,1487884503,"201051344000955","219011344069620",31.29,15.00,0,316.80,409.08,133.8,127.2,0.623,624259.8,624259.8,27198,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884512,1655945.00
02/23/2017 16:15,2,2.910,ALERT,213.74,455.97,59.981,1487884503,"274151322000094","219011344069620",42.64,21.30,0,393.45,514.88,126.1,119.8,0.482,728033.6,728033.6,27600,0,0,0,L,1151911521,0,122.01,123.81,0001,17,0,0,0,0,0,0,234,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884514,1655946.00
02/23/2017 16:15,2,5.043,ACTIVE,218.93,362.49,59.991,1487884503,"201051344000579","219011344069620",31.37,13.30,0,322.51,418.09,160.1,152.6,0.742,634052.8,634052.8,27178,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884515,1655947.00
02/23/2017 16:15,2,4.477,ACTIVE,215.09,354.67,59.986,1487884503,"201051344000890","219011344069620",31.29,14.00,0,318.91,407.87,141.9,135.1,0.650,620636.9,620636.9,27287,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884516,1655948.00
02/23/2017 16:15,2,4.471,ACTIVE,215.77,357.08,60.018,1487884503,"201051344000438","219011344069620",31.13,14.30,0,318.61,408.48,141.1,134.2,0.658,621772.9,621772.9,27275,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884517,1655949.00
02/23/2017 16:15,2,4.412,ACTIVE,215.54,351.37,59.970,1487884503,"201051344000417","219011344069620",20.38,14.30,0,319.21,390.44,91.0,85.9,0.415,601792.8,601792.8,27508,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884518,1655950.00
02/23/2017 16:15,2,4.672,ACTIVE,213.51,349.56,59.970,1487884503,"274151322000083","219011344069620",30.69,23.00,0,328.22,390.44,145.1,138.1,0.575,876004.7,876004.7,26700,0,0,0,L,1151911521,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884519,1655951.00
02/23/2017 16:15,2,4.891,ACTIVE,214.41,354.97,59.991,1487884503,"274151322000076","219011344069620",31.25,24.50,0,329.73,398.26,154.8,147.5,0.605,933846.3,933846.3,26799,0,0,0,L,1151911521,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884519,1655952.00
02/23/2017 16:15,2,5.104,ACTIVE,217.80,361.29,59.991,1487884503,"201051344000868","219011344069620",31.61,10.30,0,319.21,418.70,163.4,155.8,0.742,616877.5,616877.5,27345,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884520,1655953.00
02/23/2017 16:15,2,5.068,ACTIVE,213.51,350.47,60.002,1487884503,"274151322000095","219011344069620",31.23,25.00,0,329.43,394.35,160.3,152.8,0.605,924961.5,924961.5,26911,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884521,1655954.00
02/23/2017 16:15,2,5.262,ACTIVE,218.93,357.98,59.991,1487884503,"201051344000988","219011344069620",20.46,10.30,0,319.21,396.45,109.0,103.3,0.491,575144.3,575144.3,27383,0,0,0,L,1122011218,0,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884522,1655955.00
02/23/2017 16:15,2,4.689,ACTIVE,216.00,355.88,59.975,1487884503,"201051344001025","219011344069620",31.51,12.70,0,318.00,409.08,149.6,142.5,0.681,621439.8,621439.8,27460,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884523,1655956.00
02/23/2017 16:15,2,5.139,ACTIVE,218.71,361.89,59.986,1487884503,"201051344000458","219011344069620",31.17,12.00,0,321.61,420.20,162.2,154.6,0.760,627093.8,627093.8,27006,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884524,1655957.00
02/23/2017 16:15,2,5.057,ACTIVE,219.16,363.69,60.023,1487884503,"201051344000853","219011344069620",31.59,11.70,0,320.71,419.30,161.8,154.3,0.747,626791.8,626791.8,26854,0,0,0,L,1122011218,0,124.94,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884525,1655958.00
02/23/2017 16:15,2,4.439,ACTIVE,215.32,356.18,59.991,1487884503,"201051344000685","219011344069620",31.47,13.30,0,315.60,409.08,141.6,134.7,0.672,621658.0,621658.0,27154,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884526,1655959.00
02/23/2017 16:15,2,4.443,ACTIVE,215.77,356.18,60.007,1487884503,"201051344000917","219011344069620",31.45,13.30,0,319.51,410.28,141.4,134.6,0.663,618901.2,618901.2,27134,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884527,1655960.00
02/23/2017 16:15,2,4.291,ACTIVE,215.09,354.97,59.981,1487884503,"201051344001145","219011344069620",31.63,12.30,0,318.91,409.38,137.4,130.7,0.623,625565.7,625565.7,27001,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884528,1655961.00
02/23/2017 16:15,2,4.031,ACTIVE,215.77,354.67,60.023,1487884503,"201051344000651","219011344069620",31.49,12.00,0,318.91,407.87,128.4,122.0,0.579,616448.7,616448.7,27331,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884528,1655962.00
02/23/2017 16:15,2,3.951,ACTIVE,213.06,357.98,59.991,1487884503,"274151322000088","219011344069620",30.49,21.00,0,328.82,388.64,122.0,115.8,0.464,839944.2,839944.2,26917,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884530,1655963.00
02/23/2017 16:15,2,2.385,ALERT,213.74,458.37,59.986,1487884503,"274151322000068","219011344069620",43.10,23.80,0,390.44,516.98,104.3,98.8,0.393,728873.8,728873.8,27499,0,0,0,L,1151911521,0,122.68,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884531,1655964.00
02/23/2017 16:15,2,3.143,ACTIVE,214.41,349.86,60.007,1487884503,"201051344001135","219011344069620",31.11,13.00,0,317.40,408.48,99.0,93.6,0.460,611868.9,611868.9,27382,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884532,1655965.00
02/23/2017 16:15,2,3.104,ACTIVE,215.54,352.57,59.954,1487884503,"201051344000594","219011344069620",31.17,15.80,0,318.30,414.79,98.0,92.6,0.446,629098.6,629098.6,27256,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884533,1655966.00
02/23/2017 16:15,2,2.805,ACTIVE,214.64,348.66,60.012,1487884503,"201051344001203","219011344069620",31.21,13.00,0,318.30,407.87,88.6,83.6,0.407,620043.3,620043.3,27394,0,0,0,L,1122011218,0,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884534,1655967.00
02/23/2017 16:15,2,3.055,ACTIVE,212.61,345.06,60.007,1487884503,"274151322000054","219011344069620",30.12,20.30,0,328.22,389.84,93.3,88.1,0.354,857168.1,857168.1,26827,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884535,1655968.00
02/23/2017 16:15,2,3.455,ACTIVE,216.45,352.87,59.970,1487884503,"201051344000867","219011344069620",30.67,12.70,0,320.71,417.49,107.5,101.8,0.495,615678.0,615678.0,27398,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884536,1655969.00
02/23/2017 16:15,2,3.070,ACTIVE,214.64,352.27,59.996,1487884503,"201051344001093","219011344069620",31.69,12.00,0,318.61,408.18,98.5,93.1,0.446,617678.7,617678.7,27235,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884537,1655970.00
02/23/2017 16:15,2,4.139,ACTIVE,217.35,358.28,60.023,1487884503,"201051344000900","219011344069620",31.61,10.30,0,320.71,420.50,132.6,126.1,0.601,635075.8,635075.8,26762,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884538,1655971.00
02/23/2017 16:15,2,4.363,ACTIVE,217.58,357.38,59.975,1487884503,"201051344000648","219011344069620",31.21,11.30,0,318.61,419.90,137.9,131.2,0.628,624606.2,624606.2,26849,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884539,1655972.00
02/23/2017 16:15,2,4.291,ACTIVE,217.80,360.08,59.996,1487884503,"201051344000569","219011344069620",32.07,12.30,0,321.01,419.60,139.4,132.6,0.628,636578.4,636578.4,26745,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884540,1655973.00
02/23/2017 16:15,2,4.469,ACTIVE,218.03,358.58,60.002,1487884503,"201051344000983","219011344069620",31.35,11.30,0,319.51,419.90,141.9,135.1,0.681,627973.2,627973.2,26942,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884540,1655974.00
02/23/2017 16:15,2,4.473,ACTIVE,218.48,359.78,60.002,1487884503,"201051344001158","219011344069620",31.57,11.70,0,319.81,418.39,142.9,136.0,0.672,616232.1,616232.1,27280,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884541,1655975.00
02/23/2017 16:15,2,5.014,ACTIVE,218.71,360.99,59.996,1487884503,"201051344000576","219011344069620",31.29,10.30,0,320.11,419.60,158.9,151.4,0.729,627461.5,627461.5,26823,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884542,1655976.00
02/23/2017 16:15,2,4.326,ACTIVE,213.74,360.08,60.007,1487884503,"274151322000087","219011344069620",30.16,30.00,0,329.73,388.64,132.1,125.5,0.491,828796.6,828796.6,27165,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487884543,1655977.00
02/23/2017 16:30,2,1.188,ACTIVE,214.64,349.56,59.970,1487885403,"201051344000645","219011344069620",30.73,9.30,0,321.31,404.27,37.0,33.8,0.283,626736.3,626736.3,26861,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885404,1655978.00
02/23/2017 16:30,2,1.006,ACTIVE,211.70,340.55,59.991,1487885403,"274151322000085","219011344069620",30.16,16.00,0,330.03,380.52,30.6,27.7,0.199,855476.4,855476.4,26874,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885405,1655979.00
02/23/2017 16:30,2,1.180,ACTIVE,214.64,350.77,59.975,1487885403,"201051344000633","219011344069620",31.21,11.00,0,318.61,401.26,37.3,34.1,0.301,615484.7,615484.7,27363,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885406,1655980.00
02/23/2017 16:30,2,1.207,ACTIVE,214.41,349.26,59.981,1487885403,"201051344000469","219011344069620",31.51,6.30,0,318.00,403.97,38.5,35.3,0.305,618415.7,618415.7,27319,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885407,1655981.00
02/23/2017 16:30,2,1.098,ACTIVE,212.38,346.26,59.975,1487885403,"201051344000646","219011344069620",30.85,12.00,0,319.21,394.35,34.3,31.2,0.270,613260.6,613260.6,27232,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885408,1655982.00
02/23/2017 16:30,2,1.100,ACTIVE,211.48,349.56,59.991,1487885403,"274151322000052","219011344069620",30.51,19.80,0,327.92,381.42,34.0,30.9,0.234,884693.0,884693.0,26649,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885409,1655983.00
02/23/2017 16:30,2,1.209,ACTIVE,212.83,346.86,59.981,1487885403,"201051344000585","219011344069620",30.89,10.30,0,318.00,397.05,37.9,34.7,0.301,623880.4,623880.4,27391,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885410,1655984.00
02/23/2017 16:30,2,1.133,ACTIVE,212.38,347.46,59.981,1487885403,"201051344001230","219011344069620",31.39,10.30,0,319.51,394.65,36.1,32.9,0.287,616767.3,616767.3,27083,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885411,1655985.00
02/23/2017 16:30,2,1.400,ACTIVE,213.06,350.17,59.981,1487885403,"201051344000582","219011344069620",31.31,9.70,0,318.91,396.45,44.5,41.0,0.354,608568.6,608568.6,27267,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885412,1655986.00
02/23/2017 16:30,2,1.625,ACTIVE,212.61,350.17,59.981,1487885403,"201051344000955","219011344069620",30.06,12.00,0,318.30,394.05,49.5,45.9,0.424,624277.4,624277.4,27199,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885413,1655987.00
02/23/2017 16:30,2,1.146,ACTIVE,211.70,443.64,59.981,1487885403,"274151322000094","219011344069620",41.13,18.00,0,331.23,486.93,47.8,44.2,0.327,728049.6,728049.6,27602,0,0,0,L,1151911521,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885414,1655988.00
02/23/2017 16:30,2,2.650,ACTIVE,216.00,356.78,59.996,1487885403,"201051344000579","219011344069620",32.14,10.70,0,320.71,404.27,86.3,81.4,0.398,634072.6,634072.6,27179,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885414,1655989.00
02/23/2017 16:30,2,2.354,ACTIVE,213.06,359.78,59.996,1487885403,"201051344000890","219011344069620",31.93,11.70,0,319.21,392.25,76.1,71.6,0.614,620654.8,620654.8,27288,0,0,0,L,1122011218,0,122.91,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885415,1655990.00
02/23/2017 16:30,2,2.318,ACTIVE,213.51,363.09,59.996,1487885403,"201051344000438","219011344069620",32.03,11.70,0,318.91,397.66,75.3,70.7,0.619,621790.6,621790.6,27276,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885416,1655991.00
02/23/2017 16:30,2,2.303,ACTIVE,213.74,353.17,59.996,1487885403,"201051344000417","219011344069620",20.54,11.70,0,318.61,390.44,48.0,44.4,0.389,601804.2,601804.2,27509,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885417,1655992.00
02/23/2017 16:30,2,2.299,ACTIVE,211.93,357.08,59.996,1487885403,"274151322000083","219011344069620",31.35,18.70,0,329.43,380.22,73.0,68.5,0.521,876022.4,876022.4,26701,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885418,1655993.00
02/23/2017 16:30,2,2.371,ACTIVE,212.83,367.60,59.991,1487885403,"274151322000076","219011344069620",31.89,19.80,0,330.03,385.33,76.6,72.0,0.530,933865.4,933865.4,26800,0,0,0,L,1151911521,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885419,1655994.00
02/23/2017 16:30,2,2.453,ACTIVE,215.32,352.57,59.996,1487885403,"201051344000868","219011344069620",32.01,8.00,0,320.11,400.36,79.5,74.8,0.358,616897.1,616897.1,27346,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885420,1655995.00
02/23/2017 16:30,2,2.463,ACTIVE,212.16,351.37,59.986,1487885403,"274151322000095","219011344069620",31.91,19.80,0,329.13,385.93,79.6,74.9,0.292,924980.6,924980.6,26912,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885421,1655996.00
02/23/2017 16:30,2,2.682,ACTIVE,215.77,356.48,60.023,1487885403,"201051344000988","219011344069620",20.75,7.30,0,320.11,397.35,56.4,52.5,0.473,575157.1,575157.1,27384,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885422,1655997.00
02/23/2017 16:30,2,2.439,ACTIVE,213.51,364.29,60.002,1487885403,"201051344001025","219011344069620",32.05,10.30,0,318.30,394.35,79.2,74.6,0.658,621457.9,621457.9,27461,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885423,1655998.00
02/23/2017 16:30,2,3.271,ACTIVE,216.45,352.57,60.002,1487885403,"201051344000458","219011344069620",30.91,10.30,0,319.21,404.87,102.6,97.1,0.495,627113.6,627113.6,27007,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885423,1655999.00
02/23/2017 16:30,2,3.596,ACTIVE,217.58,363.39,59.996,1487885403,"201051344000853","219011344069620",32.64,8.00,0,322.81,406.37,119.0,113.0,0.557,626811.8,626811.8,26855,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885424,1656000.00
02/23/2017 16:30,2,2.979,ACTIVE,214.41,353.77,60.018,1487885403,"201051344000685","219011344069620",31.87,10.70,0,318.00,394.95,96.3,91.1,0.464,621675.6,621675.6,27155,0,0,0,L,1122011218,0,124.04,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885425,1656001.00
02/23/2017 16:30,2,3.387,ACTIVE,215.09,362.79,60.002,1487885403,"201051344000917","219011344069620",32.48,11.00,0,318.91,396.15,111.7,105.9,0.535,618919.0,618919.0,27135,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885426,1656002.00
02/23/2017 16:30,2,3.678,ACTIVE,214.87,352.87,60.012,1487885403,"201051344001145","219011344069620",31.67,9.30,0,318.61,396.15,118.1,112.1,0.548,625583.3,625583.3,27002,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885427,1656003.00
02/23/2017 16:30,2,4.064,ACTIVE,216.00,357.08,59.996,1487885403,"201051344000651","219011344069620",31.93,10.00,0,318.30,395.55,131.5,125.0,0.605,616466.6,616466.6,27332,0,0,0,L,1122011218,0,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885428,1656004.00
02/23/2017 16:30,2,4.000,ACTIVE,213.06,345.06,59.986,1487885403,"274151322000088","219011344069620",30.91,17.50,0,330.03,379.92,125.2,118.9,0.477,839961.0,839961.0,26918,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885429,1656005.00
02/23/2017 16:30,2,2.832,ACTIVE,213.96,465.28,59.996,1487885403,"274151322000068","219011344069620",43.14,21.00,0,332.13,484.82,124.0,117.8,0.468,728889.7,728889.7,27501,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885430,1656006.00
02/23/2017 16:30,2,3.979,ACTIVE,215.77,361.59,60.002,1487885403,"201051344001135","219011344069620",32.38,10.00,0,318.91,393.45,130.6,124.1,0.601,611886.5,611886.5,27383,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885431,1656007.00
02/23/2017 16:30,2,4.336,ACTIVE,216.90,360.99,60.039,1487885403,"201051344000594","219011344069620",32.24,14.00,0,318.61,401.26,141.4,134.6,0.641,629118.2,629118.2,27257,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885432,1656008.00
02/23/2017 16:30,2,3.729,ACTIVE,215.77,361.59,60.012,1487885403,"201051344001203","219011344069620",32.44,10.70,0,317.40,397.05,122.5,116.3,0.570,620060.9,620060.9,27395,0,0,0,L,1122011218,0,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885432,1656009.00
02/23/2017 16:30,2,3.797,ACTIVE,213.06,357.68,60.012,1487885403,"274151322000054","219011344069620",31.05,17.30,0,327.92,379.92,119.2,113.1,0.451,857185.2,857185.2,26828,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885433,1656010.00
02/23/2017 16:30,2,3.561,ACTIVE,216.90,357.38,60.018,1487885403,"201051344000867","219011344069620",32.10,11.00,0,320.11,400.06,115.7,109.7,0.517,615697.4,615697.4,27399,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885435,1656011.00
02/23/2017 16:30,2,2.945,ACTIVE,215.09,357.08,60.023,1487885403,"201051344001093","219011344069620",32.18,10.00,0,320.41,396.45,96.0,90.7,0.424,617696.0,617696.0,27236,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885436,1656012.00
02/23/2017 16:30,2,3.016,ACTIVE,216.45,358.88,60.018,1487885403,"201051344000900","219011344069620",32.28,7.70,0,319.51,404.27,98.6,93.2,0.451,635095.5,635095.5,26763,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885437,1656013.00
02/23/2017 16:30,2,3.006,ACTIVE,216.22,352.87,60.044,1487885403,"201051344000648","219011344069620",31.83,8.50,0,318.91,402.16,96.9,91.6,0.438,624625.8,624625.8,26850,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885438,1656014.00
02/23/2017 16:30,2,2.902,ACTIVE,216.45,356.48,60.023,1487885403,"201051344000569","219011344069620",32.22,10.00,0,319.51,402.77,94.6,89.4,0.429,636598.2,636598.2,26746,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885439,1656015.00
02/23/2017 16:30,2,2.791,ACTIVE,216.45,357.38,60.018,1487885403,"201051344000983","219011344069620",32.26,8.50,0,320.71,401.56,91.2,86.1,0.429,627993.1,627993.1,26943,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885440,1656016.00
02/23/2017 16:30,2,2.619,ACTIVE,216.22,351.37,60.012,1487885403,"201051344001158","219011344069620",31.57,9.30,0,320.41,400.96,83.7,78.9,0.389,616251.4,616251.4,27281,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885441,1656017.00
02/23/2017 16:30,2,2.480,ACTIVE,216.00,354.07,60.034,1487885403,"201051344000576","219011344069620",32.01,8.00,0,321.61,405.77,80.5,75.7,0.362,627481.1,627481.1,26824,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885442,1656018.00
02/23/2017 16:30,2,2.336,ACTIVE,211.93,353.17,60.018,1487885403,"274151322000087","219011344069620",31.29,25.30,0,330.03,380.82,74.0,69.5,0.508,828813.7,828813.7,27166,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487885442,1656019.00
02/23/2017 16:45,2,0.934,ACTIVE,214.64,347.16,59.970,1487886303,"201051344000645","219011344069620",30.85,7.00,0,320.71,396.15,29.3,26.3,0.217,626744.4,626744.4,26862,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886304,1656020.00
02/23/2017 16:45,2,0.793,ACTIVE,212.16,345.36,59.975,1487886303,"274151322000085","219011344069620",30.28,13.00,0,331.23,379.32,24.3,21.5,0.164,855483.1,855483.1,26875,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886305,1656021.00
02/23/2017 16:45,2,0.916,ACTIVE,214.87,348.36,59.970,1487886303,"201051344000633","219011344069620",31.49,8.50,0,321.01,396.75,29.3,26.3,0.225,615492.8,615492.8,27364,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886306,1656022.00
02/23/2017 16:45,2,0.939,ACTIVE,214.41,347.16,59.970,1487886303,"201051344000469","219011344069620",31.21,4.50,0,321.61,399.46,29.7,26.8,0.221,618423.9,618423.9,27320,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886307,1656023.00
02/23/2017 16:45,2,0.871,ACTIVE,213.06,344.15,59.970,1487886303,"201051344000646","219011344069620",31.17,9.30,0,318.61,394.05,27.6,24.7,0.203,613268.0,613268.0,27233,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886308,1656024.00
02/23/2017 16:45,2,0.844,ACTIVE,211.93,345.36,59.970,1487886303,"274151322000052","219011344069620",30.45,15.80,0,329.43,378.72,26.0,23.2,0.177,884700.2,884700.2,26650,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886309,1656025.00
02/23/2017 16:45,2,0.904,ACTIVE,213.29,345.66,59.970,1487886303,"201051344000585","219011344069620",31.19,8.00,0,320.71,394.65,28.6,25.7,0.212,623888.1,623888.1,27392,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886310,1656026.00
02/23/2017 16:45,2,0.832,ACTIVE,212.83,344.76,59.975,1487886303,"201051344001230","219011344069620",31.35,7.70,0,324.62,396.15,26.4,23.6,0.194,616774.3,616774.3,27084,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886310,1656027.00
02/23/2017 16:45,2,0.885,ACTIVE,213.51,345.66,59.938,1487886303,"201051344000582","219011344069620",30.87,7.00,0,319.51,398.26,27.6,24.8,0.203,608575.9,608575.9,27268,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886311,1656028.00
02/23/2017 16:45,2,0.895,ACTIVE,212.61,344.15,59.928,1487886303,"201051344000955","219011344069620",31.19,9.30,0,321.01,394.35,28.3,25.4,0.208,624284.8,624284.8,27200,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886312,1656029.00
02/23/2017 16:45,2,0.551,ACTIVE,212.16,422.00,59.975,1487886303,"274151322000094","219011344069620",39.88,15.30,0,332.73,489.63,22.3,19.6,0.146,728055.7,728055.7,27603,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886313,1656030.00
02/23/2017 16:45,2,0.963,ACTIVE,214.41,346.86,60.007,1487886303,"201051344000579","219011344069620",31.23,8.00,0,322.21,398.56,30.5,27.5,0.221,634080.8,634080.8,27180,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886314,1656031.00
02/23/2017 16:45,2,0.895,ACTIVE,212.83,346.56,59.996,1487886303,"201051344000890","219011344069620",31.57,9.00,0,322.21,394.05,28.6,25.7,0.203,620662.3,620662.3,27289,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886315,1656032.00
02/23/2017 16:45,2,0.898,ACTIVE,213.29,345.06,59.986,1487886303,"201051344000438","219011344069620",31.11,9.00,0,321.31,396.15,28.4,25.5,0.208,621798.1,621798.1,27277,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886316,1656033.00
02/23/2017 16:45,2,0.918,ACTIVE,213.06,342.05,59.986,1487886303,"201051344000417","219011344069620",20.16,9.70,0,320.11,389.54,18.8,16.2,0.128,601808.9,601808.9,27510,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886317,1656034.00
02/23/2017 16:45,2,0.828,ACTIVE,211.93,345.66,59.981,1487886303,"274151322000083","219011344069620",30.55,15.30,0,328.22,380.22,25.6,22.8,0.172,876029.4,876029.4,26702,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886318,1656035.00
02/23/2017 16:45,2,0.891,ACTIVE,212.61,345.66,59.970,1487886303,"274151322000076","219011344069620",30.99,15.30,0,334.54,384.43,28.0,25.1,0.181,933873.0,933873.0,26801,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886319,1656036.00
02/23/2017 16:45,2,0.938,ACTIVE,214.19,346.56,59.986,1487886303,"201051344000868","219011344069620",31.29,6.00,0,320.11,399.46,29.8,26.8,0.221,616905.1,616905.1,27347,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886319,1656037.00
02/23/2017 16:45,2,0.869,ACTIVE,211.70,340.85,59.965,1487886303,"274151322000095","219011344069620",31.03,15.30,0,333.63,386.53,27.3,24.4,0.177,924988.0,924988.0,26913,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886320,1656038.00
02/23/2017 16:45,2,0.947,ACTIVE,214.19,345.96,59.970,1487886303,"201051344000988","219011344069620",20.26,6.00,0,322.51,394.95,19.4,16.8,0.159,575162.1,575162.1,27385,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886321,1656039.00
02/23/2017 16:45,2,0.902,ACTIVE,213.06,346.26,59.975,1487886303,"201051344001025","219011344069620",31.51,7.70,0,322.51,395.25,28.9,25.9,0.208,621465.3,621465.3,27462,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886322,1656040.00
02/23/2017 16:45,2,0.967,ACTIVE,214.19,346.86,59.975,1487886303,"201051344000458","219011344069620",31.29,7.70,0,321.01,397.05,30.7,27.7,0.234,627121.7,627121.7,27008,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886323,1656041.00
02/23/2017 16:45,2,0.965,ACTIVE,214.87,348.36,59.975,1487886303,"201051344000853","219011344069620",31.29,6.30,0,324.92,398.26,30.6,27.7,0.230,626819.8,626819.8,26856,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886324,1656042.00
02/23/2017 16:45,2,0.891,ACTIVE,213.29,346.26,59.986,1487886303,"201051344000685","219011344069620",31.19,7.70,0,320.41,393.45,28.2,25.3,0.221,621682.8,621682.8,27156,0,0,0,L,1122011218,0,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886325,1656043.00
02/23/2017 16:45,2,0.887,ACTIVE,213.29,345.36,59.991,1487886303,"201051344000917","219011344069620",31.15,8.00,0,320.71,398.86,28.0,25.1,0.203,618926.0,618926.0,27136,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886326,1656044.00
02/23/2017 16:45,2,0.873,ACTIVE,213.06,345.06,60.012,1487886303,"201051344001145","219011344069620",31.41,7.00,0,322.51,394.65,27.8,24.9,0.203,625590.3,625590.3,27003,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886327,1656045.00
02/23/2017 16:45,2,0.918,ACTIVE,213.29,345.36,59.986,1487886303,"201051344000651","219011344069620",31.23,6.70,0,321.01,394.35,29.1,26.1,0.212,616473.9,616473.9,27333,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886328,1656046.00
02/23/2017 16:45,2,0.824,ACTIVE,211.70,342.65,59.996,1487886303,"274151322000088","219011344069620",30.04,13.70,0,330.33,379.92,25.1,22.3,0.164,839967.4,839967.4,26919,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886328,1656047.00
02/23/2017 16:45,2,0.580,ACTIVE,212.61,437.33,59.991,1487886303,"274151322000068","219011344069620",41.43,17.00,0,332.43,493.54,24.4,21.7,0.150,728895.9,728895.9,27502,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886329,1656048.00
02/23/2017 16:45,2,0.906,ACTIVE,212.83,344.15,59.991,1487886303,"201051344001135","219011344069620",31.37,7.70,0,323.72,394.95,28.8,25.9,0.217,611893.5,611893.5,27384,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886330,1656049.00
02/23/2017 16:45,2,0.980,ACTIVE,213.96,346.86,59.991,1487886303,"201051344000594","219011344069620",31.11,10.30,0,320.71,393.75,30.9,27.9,0.225,629125.9,629125.9,27258,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886331,1656050.00
02/23/2017 16:45,2,0.916,ACTIVE,213.29,344.76,60.018,1487886303,"201051344001203","219011344069620",31.03,7.70,0,322.51,391.64,28.8,25.9,0.225,620067.9,620067.9,27396,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886332,1656051.00
02/23/2017 16:45,2,0.869,ACTIVE,211.93,340.85,60.007,1487886303,"274151322000054","219011344069620",30.10,13.00,0,328.82,378.72,26.5,23.7,0.172,857191.7,857191.7,26829,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886333,1656052.00
02/23/2017 16:45,2,0.971,ACTIVE,214.64,346.26,59.996,1487886303,"201051344000867","219011344069620",31.39,7.70,0,320.11,391.94,30.9,27.9,0.225,615705.0,615705.0,27400,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886334,1656053.00
02/23/2017 16:45,2,0.930,ACTIVE,213.06,344.45,60.023,1487886303,"201051344001093","219011344069620",31.19,7.70,0,324.92,395.85,29.4,26.5,0.208,617702.9,617702.9,27237,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886335,1656054.00
02/23/2017 16:45,2,0.941,ACTIVE,214.19,347.76,59.975,1487886303,"201051344000900","219011344069620",31.23,6.00,0,321.01,398.86,29.8,26.9,0.230,635102.8,635102.8,26764,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886336,1656055.00
02/23/2017 16:45,2,1.000,ACTIVE,214.41,347.46,59.991,1487886303,"201051344000648","219011344069620",31.09,6.00,0,320.41,394.65,31.5,28.5,0.234,624633.4,624633.4,26851,0,0,0,L,1122011218,0,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886337,1656056.00
02/23/2017 16:45,2,1.004,ACTIVE,214.41,347.76,60.002,1487886303,"201051344000569","219011344069620",31.29,7.00,0,324.32,399.76,31.9,28.8,0.239,636605.9,636605.9,26747,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886338,1656057.00
02/23/2017 16:45,2,0.971,ACTIVE,214.41,350.47,59.986,1487886303,"201051344000983","219011344069620",31.85,6.70,0,323.41,396.15,31.3,28.3,0.243,628000.6,628000.6,26944,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886339,1656058.00
02/23/2017 16:45,2,0.967,ACTIVE,214.64,347.16,60.002,1487886303,"201051344001158","219011344069620",31.19,6.30,0,321.61,395.55,30.6,27.6,0.234,616258.7,616258.7,27282,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886340,1656059.00
02/23/2017 16:45,2,0.988,ACTIVE,214.87,348.66,60.018,1487886303,"201051344000576","219011344069620",31.57,6.00,0,323.41,396.45,31.6,28.6,0.234,627488.7,627488.7,26825,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886340,1656060.00
02/23/2017 16:45,2,0.869,ACTIVE,211.93,344.45,59.996,1487886303,"274151322000087","219011344069620",30.22,20.00,0,330.93,378.42,26.6,23.7,0.164,828820.0,828820.0,27167,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487886341,1656061.00
02/23/2017 17:00,2,0.945,ACTIVE,214.64,346.86,59.986,1487887203,"201051344000645","219011344069620",30.38,7.30,0,319.81,395.55,29.1,26.2,0.212,626758.4,626758.4,26863,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887204,1656062.00
02/23/2017 17:00,2,0.842,ACTIVE,212.16,345.36,59.986,1487887203,"274151322000085","219011344069620",29.34,12.70,0,329.43,380.22,25.0,22.2,0.155,855495.1,855495.1,26876,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887205,1656063.00
02/23/2017 17:00,2,0.932,ACTIVE,214.64,348.66,59.991,1487887203,"201051344000633","219011344069620",30.77,8.00,0,320.41,397.66,29.1,26.1,0.221,615506.6,615506.6,27365,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887206,1656064.00
02/23/2017 17:00,2,0.939,ACTIVE,214.41,347.46,59.944,1487887203,"201051344000469","219011344069620",30.89,5.50,0,321.01,397.05,29.4,26.5,0.221,618437.7,618437.7,27321,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887207,1656065.00
02/23/2017 17:00,2,0.873,ACTIVE,212.61,344.45,59.991,1487887203,"201051344000646","219011344069620",30.91,9.30,0,317.70,394.65,27.4,24.5,0.203,613280.5,613280.5,27234,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887208,1656066.00
02/23/2017 17:00,2,0.863,ACTIVE,211.70,346.56,59.981,1487887203,"274151322000052","219011344069620",29.82,15.30,0,329.43,383.53,26.1,23.3,0.172,884712.5,884712.5,26651,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887209,1656067.00
02/23/2017 17:00,2,0.910,ACTIVE,213.06,345.66,59.996,1487887203,"201051344000585","219011344069620",30.22,8.50,0,320.41,397.05,27.9,25.0,0.212,623901.3,623901.3,27393,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887210,1656068.00
02/23/2017 17:00,2,0.848,ACTIVE,212.61,343.55,59.975,1487887203,"201051344001230","219011344069620",30.55,7.70,0,321.91,402.46,26.2,23.4,0.194,616786.6,616786.6,27085,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887211,1656069.00
02/23/2017 17:00,2,0.863,ACTIVE,213.29,344.76,59.986,1487887203,"201051344000582","219011344069620",30.87,7.30,0,318.30,397.35,27.0,24.2,0.190,608588.6,608588.6,27269,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887212,1656070.00
02/23/2017 17:00,2,0.869,ACTIVE,212.61,343.55,59.965,1487887203,"201051344000955","219011344069620",31.23,9.30,0,321.31,397.35,27.5,24.7,0.203,624297.3,624297.3,27201,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887213,1656071.00
02/23/2017 17:00,2,0.547,ACTIVE,211.93,424.71,59.981,1487887203,"274151322000094","219011344069620",40.10,15.30,0,332.73,484.52,22.4,19.6,0.146,728066.6,728066.6,27604,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887214,1656072.00
02/23/2017 17:00,2,0.926,ACTIVE,214.19,346.86,59.970,1487887203,"201051344000579","219011344069620",30.87,8.50,0,321.91,399.46,29.0,26.1,0.212,634094.8,634094.8,27181,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887215,1656073.00
02/23/2017 17:00,2,0.881,ACTIVE,212.38,342.95,59.996,1487887203,"201051344000890","219011344069620",30.91,9.30,0,320.71,396.45,27.6,24.7,0.194,620675.1,620675.1,27290,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887216,1656074.00
02/23/2017 17:00,2,0.861,ACTIVE,213.06,344.76,59.986,1487887203,"201051344000438","219011344069620",31.09,9.30,0,323.41,398.86,27.1,24.3,0.190,621810.7,621810.7,27278,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887217,1656075.00
02/23/2017 17:00,2,0.881,ACTIVE,212.83,342.05,59.949,1487887203,"201051344000417","219011344069620",20.00,9.00,0,333.63,389.24,17.9,15.3,0.119,601817.0,601817.0,27511,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887218,1656076.00
02/23/2017 17:00,2,0.805,ACTIVE,211.93,342.65,59.981,1487887203,"274151322000083","219011344069620",30.06,15.00,0,327.62,385.33,24.6,21.8,0.168,876041.9,876041.9,26703,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887219,1656077.00
02/23/2017 17:00,2,0.850,ACTIVE,212.38,345.06,59.981,1487887203,"274151322000076","219011344069620",30.77,15.00,0,332.73,388.04,26.5,23.7,0.181,933886.4,933886.4,26802,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887220,1656078.00
02/23/2017 17:00,2,0.896,ACTIVE,213.96,346.26,60.012,1487887203,"201051344000868","219011344069620",30.53,6.70,0,319.81,395.25,27.8,24.9,0.199,616918.8,616918.8,27348,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887221,1656079.00
02/23/2017 17:00,2,0.848,ACTIVE,211.93,345.66,59.981,1487887203,"274151322000095","219011344069620",29.98,15.00,0,331.23,388.34,25.8,22.9,0.172,925001.5,925001.5,26914,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887222,1656080.00
02/23/2017 17:00,2,0.879,ACTIVE,214.19,345.06,59.991,1487887203,"201051344000988","219011344069620",20.04,6.30,0,321.91,396.45,17.9,15.3,0.137,575171.0,575171.0,27386,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887223,1656081.00
02/23/2017 17:00,2,0.850,ACTIVE,212.61,344.15,59.991,1487887203,"201051344001025","219011344069620",30.85,7.70,0,321.31,396.75,26.6,23.7,0.186,621478.3,621478.3,27463,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887223,1656082.00
02/23/2017 17:00,2,0.900,ACTIVE,214.19,345.66,59.991,1487887203,"201051344000458","219011344069620",30.51,8.50,0,319.51,397.05,27.9,25.0,0.212,627135.8,627135.8,27009,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887224,1656083.00
02/23/2017 17:00,2,0.885,ACTIVE,214.87,347.16,59.981,1487887203,"201051344000853","219011344069620",30.79,7.00,0,322.21,396.45,27.6,24.7,0.203,626833.9,626833.9,26857,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887225,1656084.00
02/23/2017 17:00,2,0.812,ACTIVE,212.83,344.15,59.981,1487887203,"201051344000685","219011344069620",31.07,8.00,0,318.91,399.16,25.6,22.8,0.199,621695.4,621695.4,27157,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887226,1656085.00
02/23/2017 17:00,2,0.811,ACTIVE,212.83,343.85,59.981,1487887203,"201051344000917","219011344069620",30.95,8.50,0,321.31,397.96,25.4,22.6,0.186,618938.8,618938.8,27137,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887227,1656086.00
