ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 17:00,2,0.801,ACTIVE,212.83,343.55,59.991,1487887203,"201051344001145","219011344069620",30.91,7.30,0,320.41,396.45,25.1,22.3,0.181,625602.9,625602.9,27004,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887228,1656087.00
02/23/2017 17:00,2,0.836,ACTIVE,212.83,343.85,59.981,1487887203,"201051344000651","219011344069620",30.61,7.30,0,321.61,396.45,26.0,23.2,0.190,616486.7,616486.7,27334,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887229,1656088.00
02/23/2017 17:00,2,0.746,ACTIVE,211.70,343.85,59.965,1487887203,"274151322000088","219011344069620",29.70,13.30,0,329.43,381.42,22.4,19.7,0.141,839979.2,839979.2,26920,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887230,1656089.00
02/23/2017 17:00,2,0.537,ACTIVE,212.61,424.71,59.965,1487887203,"274151322000068","219011344069620",40.14,17.30,0,333.33,496.24,21.8,19.1,0.128,728907.1,728907.1,27503,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887231,1656090.00
02/23/2017 17:00,2,0.812,ACTIVE,212.61,342.95,59.996,1487887203,"201051344001135","219011344069620",30.83,8.00,0,320.71,397.05,25.4,22.6,0.181,611906.1,611906.1,27385,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887231,1656091.00
02/23/2017 17:00,2,0.871,ACTIVE,213.74,345.36,59.959,1487887203,"201051344000594","219011344069620",30.77,10.30,0,320.11,394.65,27.2,24.3,0.199,629139.8,629139.8,27259,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887232,1656092.00
02/23/2017 17:00,2,0.818,ACTIVE,213.06,343.55,59.986,1487887203,"201051344001203","219011344069620",30.24,8.00,0,319.21,400.36,25.1,22.3,0.190,620080.4,620080.4,27397,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887233,1656093.00
02/23/2017 17:00,2,0.770,ACTIVE,212.16,341.45,59.981,1487887203,"274151322000054","219011344069620",29.64,12.70,0,328.52,383.53,23.1,20.3,0.150,857203.8,857203.8,26830,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887234,1656094.00
02/23/2017 17:00,2,0.861,ACTIVE,214.19,345.66,59.975,1487887203,"201051344000867","219011344069620",30.59,8.50,0,321.91,396.15,26.7,23.9,0.190,615718.8,615718.8,27401,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887235,1656095.00
02/23/2017 17:00,2,0.822,ACTIVE,212.83,344.45,60.002,1487887203,"201051344001093","219011344069620",30.75,8.00,0,321.01,396.15,25.6,22.8,0.177,617715.3,617715.3,27238,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887236,1656096.00
02/23/2017 17:00,2,0.814,ACTIVE,213.96,346.26,59.991,1487887203,"201051344000900","219011344069620",30.67,6.70,0,321.01,399.46,25.4,22.6,0.190,635116.5,635116.5,26765,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887237,1656097.00
02/23/2017 17:00,2,0.869,ACTIVE,214.19,345.96,59.965,1487887203,"201051344000648","219011344069620",30.65,6.70,0,321.01,397.05,27.0,24.2,0.190,624647.3,624647.3,26852,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887238,1656098.00
02/23/2017 17:00,2,0.863,ACTIVE,214.19,346.56,59.981,1487887203,"201051344000569","219011344069620",31.09,7.30,0,322.51,402.16,27.2,24.3,0.203,636619.9,636619.9,26748,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887239,1656099.00
02/23/2017 17:00,2,0.846,ACTIVE,214.19,345.36,59.986,1487887203,"201051344000983","219011344069620",31.01,7.00,0,323.41,398.86,26.6,23.7,0.199,628014.6,628014.6,26945,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887240,1656100.00
02/23/2017 17:00,2,0.838,ACTIVE,214.19,346.56,59.986,1487887203,"201051344001158","219011344069620",30.43,6.70,0,321.91,397.35,25.9,23.0,0.190,616272.3,616272.3,27283,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887241,1656101.00
02/23/2017 17:00,2,0.838,ACTIVE,214.41,348.06,59.981,1487887203,"201051344000576","219011344069620",31.33,6.70,0,321.61,400.36,26.6,23.8,0.194,627502.6,627502.6,26826,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887241,1656102.00
02/23/2017 17:00,2,0.748,ACTIVE,211.93,340.55,59.986,1487887203,"274151322000087","219011344069620",29.78,19.30,0,329.73,382.63,22.6,19.9,0.141,828832.1,828832.1,27168,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487887242,1656103.00
02/23/2017 17:15,2,0.699,ACTIVE,214.64,345.36,59.965,1487888103,"201051344000645","219011344069620",30.55,6.30,0,336.64,384.73,21.7,19.0,0.150,626763.7,626763.7,26864,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888104,1656104.00
02/23/2017 17:15,2,0.596,ACTIVE,212.16,341.45,59.954,1487888103,"274151322000085","219011344069620",29.92,10.70,0,332.13,365.80,18.1,15.5,0.106,855499.4,855499.4,26877,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888105,1656105.00
02/23/2017 17:15,2,0.693,ACTIVE,214.64,346.86,59.944,1487888103,"201051344000633","219011344069620",30.95,7.00,0,335.74,382.63,21.8,19.1,0.150,615511.9,615511.9,27366,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888106,1656106.00
02/23/2017 17:15,2,0.705,ACTIVE,214.41,345.36,59.975,1487888103,"201051344000469","219011344069620",31.05,4.00,0,335.74,382.93,22.2,19.5,0.146,618443.1,618443.1,27322,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888107,1656107.00
02/23/2017 17:15,2,0.664,ACTIVE,212.61,341.75,59.949,1487888103,"201051344000646","219011344069620",30.57,7.70,0,332.43,376.31,20.6,18.0,0.146,613285.5,613285.5,27235,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888107,1656108.00
02/23/2017 17:15,2,0.615,ACTIVE,211.70,340.25,59.981,1487888103,"274151322000052","219011344069620",30.47,13.00,0,330.63,365.49,19.0,16.4,0.119,884717.1,884717.1,26652,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888108,1656109.00
02/23/2017 17:15,2,0.672,ACTIVE,212.83,342.65,60.012,1487888103,"201051344000585","219011344069620",30.89,6.70,0,332.73,378.42,21.1,18.4,0.137,623906.5,623906.5,27394,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888109,1656110.00
02/23/2017 17:15,2,0.635,ACTIVE,212.38,340.85,59.965,1487888103,"201051344001230","219011344069620",30.83,6.70,0,332.13,375.71,19.8,17.2,0.137,616791.4,616791.4,27086,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888110,1656111.00
02/23/2017 17:15,2,0.660,ACTIVE,213.06,342.65,59.965,1487888103,"201051344000582","219011344069620",30.79,6.00,0,333.33,376.01,20.6,18.0,0.137,608593.6,608593.6,27270,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888111,1656112.00
02/23/2017 17:15,2,0.682,ACTIVE,212.16,341.45,59.991,1487888103,"201051344000955","219011344069620",30.69,7.30,0,332.43,377.22,21.2,18.6,0.141,624302.5,624302.5,27202,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888112,1656113.00
02/23/2017 17:15,2,0.398,ACTIVE,211.93,422.60,59.959,1487888103,"274151322000094","219011344069620",39.78,13.30,0,336.04,449.05,16.1,13.6,0.097,728070.5,728070.5,27605,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888113,1656114.00
02/23/2017 17:15,2,0.719,ACTIVE,214.19,344.76,59.965,1487888103,"201051344000579","219011344069620",30.87,7.00,0,335.74,385.03,22.6,19.8,0.146,634100.2,634100.2,27182,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888114,1656115.00
02/23/2017 17:15,2,0.688,ACTIVE,212.38,340.85,59.965,1487888103,"201051344000890","219011344069620",30.43,7.70,0,332.73,377.22,21.2,18.6,0.141,620680.3,620680.3,27291,0,0,0,L,1122011218,0,122.46,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888115,1656116.00
02/23/2017 17:15,2,0.670,ACTIVE,212.61,341.75,59.970,1487888103,"201051344000438","219011344069620",30.85,7.70,0,333.33,376.92,21.0,18.4,0.141,621815.9,621815.9,27279,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888116,1656117.00
02/23/2017 17:15,2,0.689,ACTIVE,212.83,340.25,59.965,1487888103,"201051344000417","219011344069620",19.96,7.70,0,333.33,362.49,13.9,11.5,0.084,601820.2,601820.2,27512,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888117,1656118.00
02/23/2017 17:15,2,0.602,ACTIVE,211.93,340.25,59.954,1487888103,"274151322000083","219011344069620",29.82,12.70,0,334.84,366.70,18.2,15.6,0.110,876046.3,876046.3,26704,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888118,1656119.00
02/23/2017 17:15,2,0.633,ACTIVE,212.61,340.55,59.965,1487888103,"274151322000076","219011344069620",30.59,12.30,0,332.13,373.91,19.6,17.0,0.128,933891.2,933891.2,26803,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888118,1656120.00
02/23/2017 17:15,2,0.676,ACTIVE,214.19,344.76,59.965,1487888103,"201051344000868","219011344069620",31.07,5.00,0,334.84,379.02,21.3,18.6,0.146,616924.1,616924.1,27349,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888119,1656121.00
02/23/2017 17:15,2,0.623,ACTIVE,211.48,341.75,59.965,1487888103,"274151322000095","219011344069620",30.16,12.30,0,331.23,373.31,19.1,16.5,0.119,925006.2,925006.2,26915,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888120,1656122.00
02/23/2017 17:15,2,0.682,ACTIVE,213.96,343.85,59.970,1487888103,"201051344000988","219011344069620",19.80,5.00,0,334.24,370.90,13.7,11.3,0.102,575174.2,575174.2,27387,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888121,1656123.00
02/23/2017 17:15,2,0.658,ACTIVE,212.38,340.55,59.959,1487888103,"201051344001025","219011344069620",30.93,6.70,0,332.73,377.82,20.6,18.0,0.137,621483.4,621483.4,27464,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888122,1656124.00
02/23/2017 17:15,2,0.686,ACTIVE,214.19,343.85,59.970,1487888103,"201051344000458","219011344069620",31.23,7.00,0,335.44,384.43,21.7,19.0,0.146,627141.2,627141.2,27010,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888123,1656125.00
02/23/2017 17:15,2,0.684,ACTIVE,214.87,345.66,59.975,1487888103,"201051344000853","219011344069620",30.85,5.50,0,336.34,383.53,21.4,18.7,0.141,626839.2,626839.2,26858,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888124,1656126.00
02/23/2017 17:15,2,0.641,ACTIVE,212.83,342.35,59.981,1487888103,"201051344000685","219011344069620",30.79,7.00,0,333.03,377.52,20.0,17.4,0.141,621700.3,621700.3,27158,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888125,1656127.00
02/23/2017 17:15,2,0.635,ACTIVE,212.83,342.35,59.959,1487888103,"201051344000917","219011344069620",30.73,7.30,0,332.43,377.52,19.8,17.2,0.128,618943.7,618943.7,27138,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888126,1656128.00
02/23/2017 17:15,2,0.623,ACTIVE,213.06,342.05,59.970,1487888103,"201051344001145","219011344069620",30.93,6.30,0,333.03,376.92,19.6,17.0,0.133,625607.8,625607.8,27005,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888127,1656129.00
02/23/2017 17:15,2,0.650,ACTIVE,212.83,341.45,59.928,1487888103,"201051344000651","219011344069620",30.93,5.50,0,333.63,378.72,20.4,17.8,0.137,616491.8,616491.8,27335,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888128,1656130.00
02/23/2017 17:15,2,0.566,ACTIVE,211.70,340.85,59.970,1487888103,"274151322000088","219011344069620",29.32,11.30,0,333.93,364.89,16.8,14.3,0.106,839983.3,839983.3,26921,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888129,1656131.00
02/23/2017 17:15,2,0.389,ACTIVE,212.61,434.63,59.970,1487888103,"274151322000068","219011344069620",41.13,15.00,0,336.64,458.07,16.4,13.9,0.093,728911.1,728911.1,27504,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888130,1656132.00
02/23/2017 17:15,2,0.635,ACTIVE,212.38,340.25,60.023,1487888103,"201051344001135","219011344069620",30.97,6.70,0,333.03,377.82,20.0,17.4,0.137,611911.1,611911.1,27386,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888130,1656133.00
02/23/2017 17:15,2,0.684,ACTIVE,213.74,343.85,59.986,1487888103,"201051344000594","219011344069620",30.73,8.50,0,334.24,380.82,21.3,18.6,0.141,629145.1,629145.1,27260,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888131,1656134.00
02/23/2017 17:15,2,0.646,ACTIVE,212.83,341.15,59.975,1487888103,"201051344001203","219011344069620",30.02,6.70,0,333.03,376.31,19.7,17.1,0.141,620085.3,620085.3,27398,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888132,1656135.00
02/23/2017 17:15,2,0.570,ACTIVE,211.93,339.34,59.970,1487888103,"274151322000054","219011344069620",30.26,10.70,0,334.54,366.70,17.5,15.0,0.106,857208.1,857208.1,26831,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888133,1656136.00
02/23/2017 17:15,2,0.676,ACTIVE,214.19,343.25,60.012,1487888103,"201051344000867","219011344069620",30.53,6.70,0,334.24,378.42,20.9,18.3,0.137,615724.0,615724.0,27402,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888134,1656137.00
02/23/2017 17:15,2,0.656,ACTIVE,212.61,341.75,59.949,1487888103,"201051344001093","219011344069620",31.03,7.00,0,331.83,375.71,20.6,18.0,0.124,617720.4,617720.4,27239,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888135,1656138.00
02/23/2017 17:15,2,0.615,ACTIVE,213.96,345.06,59.949,1487888103,"201051344000900","219011344069620",30.95,5.00,0,335.44,383.53,19.4,16.8,0.141,635121.3,635121.3,26766,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888136,1656139.00
02/23/2017 17:15,2,0.684,ACTIVE,214.41,344.45,59.975,1487888103,"201051344000648","219011344069620",30.71,5.50,0,335.14,383.23,21.3,18.6,0.146,624652.6,624652.6,26853,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888137,1656140.00
02/23/2017 17:15,2,0.678,ACTIVE,214.19,344.45,59.981,1487888103,"201051344000569","219011344069620",31.15,6.30,0,335.14,384.13,21.4,18.8,0.150,636625.2,636625.2,26749,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888138,1656141.00
02/23/2017 17:15,2,0.652,ACTIVE,213.96,343.85,59.970,1487888103,"201051344000983","219011344069620",31.43,6.00,0,334.84,382.93,20.8,18.1,0.146,628019.8,628019.8,26946,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888139,1656142.00
02/23/2017 17:15,2,0.648,ACTIVE,214.19,344.15,59.970,1487888103,"201051344001158","219011344069620",30.77,5.50,0,335.44,383.53,20.3,17.6,0.141,616277.4,616277.4,27284,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888140,1656143.00
02/23/2017 17:15,2,0.672,ACTIVE,214.64,345.36,59.975,1487888103,"201051344000576","219011344069620",30.97,5.50,0,335.74,383.83,21.1,18.5,0.141,627507.9,627507.9,26827,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888141,1656144.00
02/23/2017 17:15,2,0.568,ACTIVE,212.16,339.34,59.975,1487888103,"274151322000087","219011344069620",29.90,16.30,0,334.24,365.19,17.2,14.7,0.093,828836.4,828836.4,27169,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487888142,1656145.00
02/23/2017 17:30,2,0.656,ACTIVE,214.64,344.45,59.975,1487889003,"201051344000645","219011344069620",30.34,5.50,0,336.04,355.88,20.2,17.6,0.137,626767.6,626767.6,26865,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889004,1656146.00
02/23/2017 17:30,2,0.711,ACTIVE,212.16,344.15,59.975,1487889003,"274151322000085","219011344069620",30.06,9.30,0,332.13,351.67,21.7,19.0,0.137,855502.6,855502.6,26878,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889005,1656147.00
02/23/2017 17:30,2,0.734,ACTIVE,214.64,346.56,59.996,1487889003,"201051344000633","219011344069620",31.13,6.30,0,334.84,359.18,23.2,20.5,0.168,615516.0,615516.0,27367,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889006,1656148.00
02/23/2017 17:30,2,0.754,ACTIVE,214.41,350.17,59.965,1487889003,"201051344000469","219011344069620",31.97,3.70,0,334.54,365.49,24.5,21.7,0.172,618447.2,618447.2,27323,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889007,1656149.00
02/23/2017 17:30,2,0.766,ACTIVE,212.61,343.55,59.981,1487889003,"201051344000646","219011344069620",30.97,6.70,0,332.43,355.88,24.1,21.3,0.172,613289.4,613289.4,27236,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889008,1656150.00
02/23/2017 17:30,2,0.727,ACTIVE,211.93,343.55,59.991,1487889003,"274151322000052","219011344069620",30.61,11.30,0,331.83,351.67,22.6,19.9,0.150,884720.6,884720.6,26653,0,0,0,L,1151911521,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889009,1656151.00
02/23/2017 17:30,2,0.812,ACTIVE,213.06,344.45,59.975,1487889003,"201051344000585","219011344069620",30.93,6.00,0,333.03,359.18,25.5,22.7,0.177,623910.5,623910.5,27395,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889010,1656152.00
02/23/2017 17:30,2,0.742,ACTIVE,212.83,342.35,59.991,1487889003,"201051344001230","219011344069620",30.97,6.00,0,331.23,354.07,23.4,20.6,0.168,616795.2,616795.2,27087,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889011,1656153.00
02/23/2017 17:30,2,0.783,ACTIVE,213.29,343.55,59.986,1487889003,"201051344000582","219011344069620",31.01,5.00,0,333.63,356.18,24.6,21.9,0.168,608597.6,608597.6,27271,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889011,1656154.00
02/23/2017 17:30,2,0.773,ACTIVE,212.61,342.65,59.986,1487889003,"201051344000955","219011344069620",31.23,6.70,0,331.83,355.88,24.5,21.7,0.172,624306.6,624306.6,27203,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889012,1656155.00
02/23/2017 17:30,2,0.467,ACTIVE,212.16,439.74,59.975,1487889003,"274151322000094","219011344069620",41.49,12.30,0,335.74,453.56,19.4,16.8,0.115,728073.3,728073.3,27606,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889013,1656156.00
02/23/2017 17:30,2,0.791,ACTIVE,214.41,347.76,59.981,1487889003,"201051344000579","219011344069620",31.81,6.30,0,335.44,365.49,25.5,22.7,0.172,634104.5,634104.5,27183,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889014,1656157.00
02/23/2017 17:30,2,0.777,ACTIVE,212.61,344.15,59.996,1487889003,"201051344000890","219011344069620",31.49,6.70,0,331.53,357.08,24.8,22.0,0.168,620684.4,620684.4,27292,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889015,1656158.00
02/23/2017 17:30,2,0.771,ACTIVE,213.06,343.55,59.986,1487889003,"201051344000438","219011344069620",31.23,6.70,0,332.73,360.38,24.4,21.7,0.168,621819.9,621819.9,27280,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889016,1656159.00
02/23/2017 17:30,2,0.787,ACTIVE,213.06,341.15,60.002,1487889003,"201051344000417","219011344069620",20.00,6.70,0,333.03,349.26,15.9,13.4,0.106,601822.8,601822.8,27513,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889017,1656160.00
02/23/2017 17:30,2,0.705,ACTIVE,212.16,341.45,60.007,1487889003,"274151322000083","219011344069620",30.53,11.00,0,332.43,351.67,21.8,19.1,0.150,876049.6,876049.6,26705,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889018,1656161.00
02/23/2017 17:30,2,0.730,ACTIVE,212.83,344.76,59.986,1487889003,"274151322000076","219011344069620",31.21,10.70,0,333.03,356.18,23.1,20.4,0.150,933894.8,933894.8,26804,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889019,1656162.00
02/23/2017 17:30,2,0.668,ACTIVE,214.19,344.15,59.991,1487889003,"201051344000868","219011344069620",30.93,4.50,0,335.44,355.28,21.0,18.3,0.137,616928.1,616928.1,27350,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889020,1656163.00
02/23/2017 17:30,2,0.732,ACTIVE,212.16,342.65,59.991,1487889003,"274151322000095","219011344069620",30.40,10.70,0,332.13,353.17,22.6,19.8,0.141,925009.7,925009.7,26916,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889021,1656164.00
02/23/2017 17:30,2,0.734,ACTIVE,214.19,344.45,60.007,1487889003,"201051344000988","219011344069620",20.16,4.50,0,334.84,353.47,15.0,12.6,0.110,575176.7,575176.7,27388,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889021,1656165.00
02/23/2017 17:30,2,0.732,ACTIVE,212.61,341.75,60.002,1487889003,"201051344001025","219011344069620",30.89,5.50,0,333.03,356.78,22.9,20.2,0.164,621487.4,621487.4,27465,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889022,1656166.00
02/23/2017 17:30,2,0.711,ACTIVE,214.19,344.45,60.007,1487889003,"201051344000458","219011344069620",31.43,6.30,0,335.14,364.89,22.6,19.9,0.159,627145.3,627145.3,27011,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889023,1656167.00
02/23/2017 17:30,2,0.713,ACTIVE,214.87,346.26,60.002,1487889003,"201051344000853","219011344069620",31.61,4.50,0,336.04,363.39,22.9,20.1,0.159,626843.3,626843.3,26859,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889024,1656168.00
02/23/2017 17:30,2,0.729,ACTIVE,213.06,342.95,60.007,1487889003,"201051344000685","219011344069620",30.93,6.00,0,332.13,355.88,22.9,20.1,0.168,621704.3,621704.3,27159,0,0,0,L,1122011218,0,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889025,1656169.00
02/23/2017 17:30,2,0.732,ACTIVE,212.83,342.95,60.007,1487889003,"201051344000917","219011344069620",31.01,6.70,0,332.43,357.98,23.1,20.3,0.164,618947.6,618947.6,27139,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889026,1656170.00
02/23/2017 17:30,2,0.723,ACTIVE,212.83,342.35,60.007,1487889003,"201051344001145","219011344069620",31.19,5.50,0,332.73,356.78,22.9,20.1,0.168,625611.6,625611.6,27006,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889027,1656171.00
02/23/2017 17:30,2,0.770,ACTIVE,212.83,343.55,60.002,1487889003,"201051344000651","219011344069620",30.73,4.50,0,333.33,357.08,24.0,21.2,0.164,616495.8,616495.8,27336,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889028,1656172.00
02/23/2017 17:30,2,0.660,ACTIVE,211.48,340.55,60.007,1487889003,"274151322000088","219011344069620",29.84,10.00,0,331.83,350.47,20.0,17.4,0.124,839986.3,839986.3,26922,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889029,1656173.00
02/23/2017 17:30,2,0.492,ACTIVE,212.83,430.12,59.996,1487889003,"274151322000068","219011344069620",40.45,13.70,0,336.94,451.76,20.1,17.5,0.119,728914.1,728914.1,27505,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889030,1656174.00
02/23/2017 17:30,2,0.768,ACTIVE,212.61,342.05,60.007,1487889003,"201051344001135","219011344069620",30.87,5.50,0,331.83,358.28,24.0,21.3,0.172,611915.0,611915.0,27387,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889031,1656175.00
02/23/2017 17:30,2,0.740,ACTIVE,213.96,344.15,60.002,1487889003,"201051344000594","219011344069620",31.11,7.30,0,334.24,360.38,23.4,20.6,0.159,629149.3,629149.3,27261,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889032,1656176.00
02/23/2017 17:30,2,0.766,ACTIVE,212.83,342.35,60.007,1487889003,"201051344001203","219011344069620",30.77,6.00,0,333.03,358.58,23.9,21.1,0.177,620089.3,620089.3,27399,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889032,1656177.00
02/23/2017 17:30,2,0.715,ACTIVE,211.93,342.35,60.012,1487889003,"274151322000054","219011344069620",30.51,9.70,0,331.53,351.07,22.1,19.4,0.137,857211.4,857211.4,26832,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889033,1656178.00
02/23/2017 17:30,2,0.711,ACTIVE,214.19,343.85,59.991,1487889003,"201051344000867","219011344069620",30.89,6.30,0,333.93,355.88,22.3,19.6,0.150,615728.0,615728.0,27403,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889034,1656179.00
02/23/2017 17:30,2,0.777,ACTIVE,212.83,343.25,60.002,1487889003,"201051344001093","219011344069620",31.17,6.30,0,332.13,355.28,24.6,21.8,0.164,617724.5,617724.5,27240,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889035,1656180.00
02/23/2017 17:30,2,0.602,ACTIVE,214.19,345.06,60.002,1487889003,"201051344000900","219011344069620",30.99,4.50,0,334.84,357.08,18.9,16.3,0.137,635124.9,635124.9,26767,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889036,1656181.00
02/23/2017 17:30,2,0.682,ACTIVE,214.41,344.45,60.034,1487889003,"201051344000648","219011344069620",30.63,4.50,0,335.44,356.78,21.2,18.5,0.137,624656.7,624656.7,26854,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889037,1656182.00
02/23/2017 17:30,2,0.807,ACTIVE,214.19,345.66,60.007,1487889003,"201051344000569","219011344069620",31.37,5.50,0,334.84,362.79,25.7,22.9,0.186,636629.4,636629.4,26750,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889038,1656183.00
02/23/2017 17:30,2,0.727,ACTIVE,214.41,349.86,59.991,1487889003,"201051344000983","219011344069620",32.01,5.00,0,335.14,364.89,23.6,20.8,0.168,628023.8,628023.8,26947,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889039,1656184.00
02/23/2017 17:30,2,0.783,ACTIVE,214.41,345.36,60.007,1487889003,"201051344001158","219011344069620",31.21,4.50,0,335.14,360.99,24.8,22.0,0.181,616281.3,616281.3,27285,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889040,1656185.00
02/23/2017 17:30,2,0.666,ACTIVE,214.64,345.66,59.996,1487889003,"201051344000576","219011344069620",30.57,4.50,0,335.44,355.58,20.7,18.0,0.137,627511.9,627511.9,26828,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889041,1656186.00
02/23/2017 17:30,2,0.742,ACTIVE,212.38,341.75,60.002,1487889003,"274151322000087","219011344069620",30.22,14.30,0,331.53,351.07,22.7,20.0,0.137,828839.6,828839.6,27170,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889042,1656187.00
02/23/2017 17:45,2,0.408,ACTIVE,213.96,340.85,59.991,1487889904,"201051344000645","219011344069620",29.70,5.00,0,335.74,354.37,12.3,10.0,0.062,626770.9,626770.9,26866,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889905,1656188.00
02/23/2017 17:45,2,0.311,ACTIVE,211.93,338.14,59.996,1487889904,"274151322000085","219011344069620",29.46,8.50,0,334.84,349.86,9.2,7.0,0.049,855505.3,855505.3,26879,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889906,1656189.00
02/23/2017 17:45,2,0.422,ACTIVE,214.19,342.65,59.996,1487889904,"201051344000633","219011344069620",29.98,5.50,0,335.14,357.38,12.9,10.5,0.071,615519.5,615519.5,27368,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889907,1656190.00
02/23/2017 17:45,2,0.441,ACTIVE,213.74,340.85,60.028,1487889904,"201051344000469","219011344069620",29.18,3.30,0,335.14,360.69,13.1,10.7,0.071,618450.8,618450.8,27324,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889908,1656191.00
02/23/2017 17:45,2,0.434,ACTIVE,212.16,339.34,59.991,1487889904,"201051344000646","219011344069620",27.57,6.00,0,332.43,354.67,12.2,9.8,0.071,613292.9,613292.9,27237,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889908,1656192.00
02/23/2017 17:45,2,0.346,ACTIVE,211.93,340.55,59.996,1487889904,"274151322000052","219011344069620",29.18,10.00,0,334.24,350.17,10.2,8.0,0.053,884723.5,884723.5,26654,0,0,0,L,1151911521,0,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889909,1656193.00
02/23/2017 17:45,2,0.430,ACTIVE,212.61,339.65,59.996,1487889904,"201051344000585","219011344069620",29.26,5.50,0,332.43,357.08,12.8,10.4,0.071,623914.0,623914.0,27396,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889910,1656194.00
02/23/2017 17:45,2,0.387,ACTIVE,212.61,338.74,59.991,1487889904,"201051344001230","219011344069620",30.55,5.00,0,331.23,353.77,12.0,9.7,0.066,616798.5,616798.5,27088,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889911,1656195.00
02/23/2017 17:45,2,0.428,ACTIVE,213.06,339.95,59.996,1487889904,"201051344000582","219011344069620",29.02,4.50,0,333.93,354.97,12.6,10.3,0.062,608601.0,608601.0,27272,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889912,1656196.00
02/23/2017 17:45,2,0.445,ACTIVE,212.16,339.34,60.012,1487889904,"201051344000955","219011344069620",29.56,6.00,0,332.43,353.47,13.3,10.9,0.071,624310.2,624310.2,27204,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889913,1656197.00
02/23/2017 17:45,2,0.203,ACTIVE,211.93,406.07,59.991,1487889904,"274151322000094","219011344069620",38.57,11.30,0,336.04,453.26,7.9,5.7,0.031,728075.5,728075.5,27607,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889914,1656198.00
02/23/2017 17:45,2,0.451,ACTIVE,213.51,340.55,60.007,1487889904,"201051344000579","219011344069620",29.36,5.50,0,335.14,363.69,13.4,11.0,0.066,634108.2,634108.2,27184,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889915,1656199.00
02/23/2017 17:45,2,0.434,ACTIVE,212.38,338.44,60.039,1487889904,"201051344000890","219011344069620",30.47,6.30,0,332.73,357.98,13.4,11.0,0.066,620688.0,620688.0,27293,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889916,1656200.00
02/23/2017 17:45,2,0.430,ACTIVE,212.61,339.34,60.007,1487889904,"201051344000438","219011344069620",30.24,6.00,0,333.03,355.88,13.2,10.8,0.066,621823.5,621823.5,27281,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889917,1656201.00
02/23/2017 17:45,2,0.455,ACTIVE,212.38,338.14,60.002,1487889904,"201051344000417","219011344069620",19.80,6.00,0,332.73,349.56,9.2,6.9,0.040,601825.1,601825.1,27514,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889918,1656202.00
02/23/2017 17:45,2,0.316,ACTIVE,211.93,339.65,60.007,1487889904,"274151322000083","219011344069620",29.44,10.00,0,334.54,352.87,9.4,7.2,0.044,876052.3,876052.3,26706,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889919,1656203.00
02/23/2017 17:45,2,0.342,ACTIVE,212.61,338.74,59.981,1487889904,"274151322000076","219011344069620",29.94,9.70,0,335.74,356.78,10.4,8.1,0.057,933897.8,933897.8,26805,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889920,1656204.00
02/23/2017 17:45,2,0.418,ACTIVE,213.51,339.95,60.007,1487889904,"201051344000868","219011344069620",29.26,4.00,0,334.84,354.07,12.4,10.1,0.062,616931.4,616931.4,27351,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889921,1656205.00
02/23/2017 17:45,2,0.332,ACTIVE,211.70,339.34,60.002,1487889904,"274151322000095","219011344069620",29.46,9.70,0,334.54,351.07,9.9,7.6,0.057,925012.6,925012.6,26917,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889922,1656206.00
02/23/2017 17:45,2,0.396,ACTIVE,213.51,341.45,60.028,1487889904,"201051344000988","219011344069620",19.52,4.50,0,334.54,353.77,7.8,5.6,0.044,575178.6,575178.6,27389,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889923,1656207.00
02/23/2017 17:45,2,0.428,ACTIVE,212.16,338.14,60.007,1487889904,"201051344001025","219011344069620",28.98,5.00,0,332.73,354.97,12.6,10.3,0.075,621490.9,621490.9,27466,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889923,1656208.00
02/23/2017 17:45,2,0.436,ACTIVE,213.51,340.55,60.007,1487889904,"201051344000458","219011344069620",29.40,6.30,0,334.84,358.88,13.0,10.6,0.071,627148.8,627148.8,27012,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889924,1656209.00
02/23/2017 17:45,2,0.406,ACTIVE,214.19,342.05,60.007,1487889904,"201051344000853","219011344069620",30.30,4.50,0,336.34,362.49,12.5,10.2,0.071,626846.7,626846.7,26860,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889925,1656210.00
02/23/2017 17:45,2,0.416,ACTIVE,212.83,340.25,60.012,1487889904,"201051344000685","219011344069620",29.68,5.50,0,332.73,354.67,12.5,10.2,0.066,621707.6,621707.6,27160,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889926,1656211.00
02/23/2017 17:45,2,0.410,ACTIVE,212.83,340.25,60.034,1487889904,"201051344000917","219011344069620",29.70,6.30,0,332.73,354.37,12.4,10.0,0.071,618950.9,618950.9,27140,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889927,1656212.00
02/23/2017 17:45,2,0.402,ACTIVE,212.83,340.25,60.002,1487889904,"201051344001145","219011344069620",29.44,5.00,0,333.33,355.58,12.0,9.7,0.066,625614.8,625614.8,27007,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889928,1656213.00
02/23/2017 17:45,2,0.424,ACTIVE,212.83,339.95,60.018,1487889904,"201051344000651","219011344069620",30.16,4.00,0,333.33,354.07,12.9,10.6,0.066,616499.3,616499.3,27337,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889929,1656214.00
02/23/2017 17:45,2,0.312,ACTIVE,211.70,338.44,59.996,1487889904,"274151322000088","219011344069620",27.65,9.00,0,333.93,350.47,8.7,6.5,0.040,839988.8,839988.8,26923,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889930,1656215.00
02/23/2017 17:45,2,0.221,ACTIVE,212.61,418.39,60.018,1487889904,"274151322000068","219011344069620",39.72,12.70,0,336.94,444.24,8.9,6.7,0.035,728916.5,728916.5,27506,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889931,1656216.00
02/23/2017 17:45,2,0.414,ACTIVE,212.38,338.44,60.002,1487889904,"201051344001135","219011344069620",29.28,5.00,0,332.73,353.77,12.3,10.0,0.066,611918.3,611918.3,27388,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889932,1656217.00
02/23/2017 17:45,2,0.428,ACTIVE,213.29,340.55,60.002,1487889904,"201051344000594","219011344069620",29.60,6.70,0,333.63,355.58,12.9,10.5,0.071,629152.7,629152.7,27262,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889933,1656218.00
02/23/2017 17:45,2,0.408,ACTIVE,212.83,338.74,60.007,1487889904,"201051344001203","219011344069620",30.30,5.50,0,333.33,354.97,12.6,10.2,0.071,620092.6,620092.6,27400,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889934,1656219.00
02/23/2017 17:45,2,0.320,ACTIVE,211.93,337.54,59.996,1487889904,"274151322000054","219011344069620",29.04,8.50,0,333.93,352.27,9.4,7.1,0.040,857214.0,857214.0,26833,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889935,1656220.00
02/23/2017 17:45,2,0.400,ACTIVE,213.96,340.25,59.986,1487889904,"201051344000867","219011344069620",30.85,5.50,0,333.93,354.97,12.5,10.2,0.062,615731.3,615731.3,27404,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889936,1656221.00
02/23/2017 17:45,2,0.451,ACTIVE,212.61,339.95,60.028,1487889904,"201051344001093","219011344069620",29.84,6.00,0,332.73,354.67,13.7,11.3,0.062,617728.1,617728.1,27241,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889937,1656222.00
02/23/2017 17:45,2,0.352,ACTIVE,213.51,341.15,59.996,1487889904,"201051344000900","219011344069620",30.28,4.00,0,335.14,354.07,10.8,8.5,0.066,635127.8,635127.8,26768,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889937,1656223.00
02/23/2017 17:45,2,0.445,ACTIVE,213.74,341.15,60.002,1487889904,"201051344000648","219011344069620",28.82,4.00,0,335.44,354.37,13.0,10.7,0.071,624660.2,624660.2,26855,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889938,1656224.00
02/23/2017 17:45,2,0.438,ACTIVE,213.51,340.85,60.002,1487889904,"201051344000569","219011344069620",29.24,5.00,0,334.84,359.18,13.0,10.6,0.066,636632.8,636632.8,26751,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889939,1656225.00
02/23/2017 17:45,2,0.414,ACTIVE,213.74,340.55,60.002,1487889904,"201051344000983","219011344069620",29.82,4.50,0,334.84,364.59,12.6,10.2,0.080,628027.1,628027.1,26948,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889940,1656226.00
02/23/2017 17:45,2,0.406,ACTIVE,213.74,340.85,60.002,1487889904,"201051344001158","219011344069620",29.22,4.00,0,335.44,357.68,12.1,9.7,0.071,616284.5,616284.5,27286,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889941,1656227.00
02/23/2017 17:45,2,0.434,ACTIVE,214.19,342.05,59.996,1487889904,"201051344000576","219011344069620",29.72,4.00,0,335.44,355.28,13.1,10.7,0.062,627515.3,627515.3,26829,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889942,1656228.00
02/23/2017 17:45,2,0.328,ACTIVE,212.16,339.34,60.007,1487889904,"274151322000087","219011344069620",28.67,13.00,0,334.54,350.17,9.5,7.3,0.035,828842.2,828842.2,27171,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487889943,1656229.00
02/23/2017 18:00,2,0.299,ACTIVE,214.41,341.75,60.039,1487890804,"201051344000645","219011344069620",29.82,4.50,0,334.24,350.77,9.1,6.8,0.040,626773.3,626773.3,26867,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890805,1656230.00
