ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 18:00,2,0.217,ACTIVE,212.38,339.34,60.007,1487890804,"274151322000085","219011344069620",28.51,7.30,0,335.14,345.66,6.2,4.1,0.027,855506.9,855506.9,26880,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890806,1656231.00
02/23/2017 18:00,2,0.314,ACTIVE,214.64,342.65,60.018,1487890804,"201051344000633","219011344069620",30.00,5.00,0,334.84,351.97,9.6,7.3,0.035,615522.0,615522.0,27369,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890807,1656232.00
02/23/2017 18:00,2,0.336,ACTIVE,213.96,341.45,60.007,1487890804,"201051344000469","219011344069620",28.90,3.00,0,333.33,350.47,9.9,7.6,0.044,618453.4,618453.4,27325,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890808,1656233.00
02/23/2017 18:00,2,0.314,ACTIVE,212.83,339.65,60.023,1487890804,"201051344000646","219011344069620",28.75,5.50,0,331.53,349.26,9.2,7.0,0.031,613295.3,613295.3,27238,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890808,1656234.00
02/23/2017 18:00,2,0.244,ACTIVE,211.93,340.55,60.028,1487890804,"274151322000052","219011344069620",28.82,9.00,0,334.54,346.56,7.2,5.0,0.027,884725.4,884725.4,26655,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890809,1656235.00
02/23/2017 18:00,2,0.303,ACTIVE,212.83,339.65,60.023,1487890804,"201051344000585","219011344069620",30.24,5.50,0,331.83,349.56,9.3,7.0,0.035,623916.5,623916.5,27397,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890810,1656236.00
02/23/2017 18:00,2,0.297,ACTIVE,212.83,338.44,60.018,1487890804,"201051344001230","219011344069620",29.38,5.00,0,331.83,352.27,8.9,6.6,0.031,616800.9,616800.9,27089,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890811,1656237.00
02/23/2017 18:00,2,0.311,ACTIVE,213.29,339.95,60.012,1487890804,"201051344000582","219011344069620",29.44,4.00,0,332.73,350.17,9.3,7.0,0.035,608603.5,608603.5,27273,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890812,1656238.00
02/23/2017 18:00,2,0.328,ACTIVE,212.61,338.44,60.023,1487890804,"201051344000955","219011344069620",30.06,5.50,0,331.53,352.27,10.0,7.8,0.040,624312.8,624312.8,27205,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890813,1656239.00
02/23/2017 18:00,2,0.139,ACTIVE,212.16,338.14,60.012,1487890804,"274151322000094","219011344069620",30.95,9.70,0,335.44,433.42,4.4,2.3,0.022,728076.8,728076.8,27608,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890814,1656240.00
02/23/2017 18:00,2,0.334,ACTIVE,213.96,340.55,60.012,1487890804,"201051344000579","219011344069620",29.74,5.00,0,333.93,351.07,10.1,7.9,0.040,634110.9,634110.9,27185,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890815,1656241.00
02/23/2017 18:00,2,0.332,ACTIVE,212.61,338.44,60.012,1487890804,"201051344000890","219011344069620",29.30,6.00,0,332.13,352.27,9.9,7.6,0.035,620690.7,620690.7,27294,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890816,1656242.00
02/23/2017 18:00,2,0.326,ACTIVE,212.83,339.34,60.018,1487890804,"201051344000438","219011344069620",29.22,5.00,0,333.33,351.37,9.7,7.5,0.035,621826.1,621826.1,27282,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890817,1656243.00
02/23/2017 18:00,2,0.361,ACTIVE,213.06,339.04,60.023,1487890804,"201051344000417","219011344069620",19.08,5.50,0,332.43,345.66,7.0,4.9,0.018,601826.7,601826.7,27515,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890818,1656244.00
02/23/2017 18:00,2,0.227,ACTIVE,212.16,338.14,60.012,1487890804,"274151322000083","219011344069620",27.51,9.00,0,334.84,346.56,6.3,4.2,0.031,876054.0,876054.0,26707,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890819,1656245.00
02/23/2017 18:00,2,0.232,ACTIVE,212.61,338.14,60.023,1487890804,"274151322000076","219011344069620",29.16,8.50,0,335.74,347.16,6.9,4.8,0.031,933899.8,933899.8,26806,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890820,1656246.00
02/23/2017 18:00,2,0.311,ACTIVE,213.74,340.55,60.023,1487890804,"201051344000868","219011344069620",28.82,3.70,0,333.63,349.86,9.1,6.9,0.040,616933.8,616933.8,27352,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890820,1656247.00
02/23/2017 18:00,2,0.230,ACTIVE,212.16,338.44,60.018,1487890804,"274151322000095","219011344069620",27.69,8.50,0,335.14,346.56,6.5,4.3,0.027,925014.4,925014.4,26918,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890821,1656248.00
02/23/2017 18:00,2,0.305,ACTIVE,213.74,341.75,60.018,1487890804,"201051344000988","219011344069620",18.65,4.00,0,332.73,348.66,5.8,3.7,0.027,575180.0,575180.0,27390,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890822,1656249.00
02/23/2017 18:00,2,0.307,ACTIVE,212.61,337.54,60.018,1487890804,"201051344001025","219011344069620",29.42,4.00,0,332.13,354.37,9.2,6.9,0.031,621493.3,621493.3,27467,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890823,1656250.00
02/23/2017 18:00,2,0.320,ACTIVE,213.96,340.25,60.039,1487890804,"201051344000458","219011344069620",29.56,5.50,0,333.33,350.17,9.6,7.3,0.035,627151.3,627151.3,27013,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890824,1656251.00
02/23/2017 18:00,2,0.307,ACTIVE,214.41,342.05,60.028,1487890804,"201051344000853","219011344069620",29.68,4.00,0,336.04,356.48,9.2,7.0,0.035,626849.1,626849.1,26861,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890825,1656252.00
02/23/2017 18:00,2,0.307,ACTIVE,213.06,339.95,60.028,1487890804,"201051344000685","219011344069620",28.96,4.50,0,333.33,349.86,9.0,6.8,0.040,621710.1,621710.1,27161,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890826,1656253.00
02/23/2017 18:00,2,0.301,ACTIVE,213.06,339.65,60.028,1487890804,"201051344000917","219011344069620",28.73,5.50,0,332.13,351.67,8.8,6.6,0.031,618953.3,618953.3,27141,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890827,1656254.00
02/23/2017 18:00,2,0.279,ACTIVE,213.06,339.04,59.996,1487890804,"201051344001145","219011344069620",29.30,4.50,0,333.03,350.47,8.3,6.1,0.035,625617.1,625617.1,27008,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890828,1656255.00
02/23/2017 18:00,2,0.316,ACTIVE,212.83,338.74,60.034,1487890804,"201051344000651","219011344069620",29.14,3.70,0,332.73,350.77,9.3,7.1,0.035,616501.8,616501.8,27338,0,0,0,L,1122011218,0,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890829,1656256.00
02/23/2017 18:00,2,0.197,ACTIVE,211.70,339.34,60.023,1487890804,"274151322000088","219011344069620",27.73,7.70,0,334.24,345.36,5.5,3.4,0.031,839990.3,839990.3,26924,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890830,1656257.00
02/23/2017 18:00,2,0.152,ACTIVE,212.83,339.04,60.028,1487890804,"274151322000068","219011344069620",31.27,11.00,0,336.94,440.64,4.8,2.8,0.022,728918.0,728918.0,27507,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890830,1656258.00
02/23/2017 18:00,2,0.279,ACTIVE,212.38,337.54,60.028,1487890804,"201051344001135","219011344069620",30.26,4.50,0,332.73,349.26,8.6,6.4,0.035,611920.7,611920.7,27389,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890831,1656259.00
02/23/2017 18:00,2,0.316,ACTIVE,213.51,340.85,60.039,1487890804,"201051344000594","219011344069620",28.94,6.00,0,333.03,352.87,9.4,7.1,0.040,629155.2,629155.2,27263,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890832,1656260.00
02/23/2017 18:00,2,0.299,ACTIVE,212.83,338.74,60.028,1487890804,"201051344001203","219011344069620",29.02,4.50,0,332.43,350.47,8.8,6.6,0.035,620095.0,620095.0,27401,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890833,1656261.00
02/23/2017 18:00,2,0.205,ACTIVE,211.93,338.74,60.028,1487890804,"274151322000054","219011344069620",29.02,7.70,0,334.24,347.46,6.0,3.9,0.031,857215.7,857215.7,26834,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890834,1656262.00
02/23/2017 18:00,2,0.309,ACTIVE,214.19,340.25,60.023,1487890804,"201051344000867","219011344069620",28.59,5.50,0,333.03,350.17,9.0,6.7,0.031,615733.7,615733.7,27405,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890835,1656263.00
02/23/2017 18:00,2,0.340,ACTIVE,212.83,338.74,60.028,1487890804,"201051344001093","219011344069620",28.84,5.50,0,333.33,350.77,9.9,7.7,0.031,617730.8,617730.8,27242,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890836,1656264.00
02/23/2017 18:00,2,0.236,ACTIVE,213.74,341.45,60.023,1487890804,"201051344000900","219011344069620",29.88,3.70,0,333.63,349.86,7.2,5.0,0.035,635129.7,635129.7,26769,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890838,1656265.00
02/23/2017 18:00,2,0.322,ACTIVE,214.19,340.85,60.023,1487890804,"201051344000648","219011344069620",29.18,3.70,0,334.84,350.77,9.6,7.3,0.040,624662.7,624662.7,26856,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890838,1656266.00
02/23/2017 18:00,2,0.318,ACTIVE,213.96,340.85,60.018,1487890804,"201051344000569","219011344069620",29.14,4.50,0,333.93,351.67,9.4,7.2,0.040,636635.4,636635.4,26752,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890839,1656267.00
02/23/2017 18:00,2,0.301,ACTIVE,213.74,340.25,60.023,1487890804,"201051344000983","219011344069620",29.34,4.50,0,334.54,349.86,8.9,6.7,0.040,628029.5,628029.5,26949,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890840,1656268.00
02/23/2017 18:00,2,0.283,ACTIVE,213.96,340.85,60.039,1487890804,"201051344001158","219011344069620",29.70,3.70,0,333.03,350.47,8.6,6.4,0.035,616286.8,616286.8,27287,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890841,1656269.00
02/23/2017 18:00,2,0.312,ACTIVE,214.19,341.75,60.018,1487890804,"201051344000576","219011344069620",30.22,3.70,0,334.54,352.57,9.6,7.3,0.031,627517.8,627517.8,26830,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890842,1656270.00
02/23/2017 18:00,2,0.219,ACTIVE,212.38,339.95,60.023,1487890804,"274151322000087","219011344069620",27.81,11.30,0,334.24,346.26,6.2,4.0,0.018,828843.9,828843.9,27172,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487890843,1656271.00
02/23/2017 18:15,2,0.197,ACTIVE,213.96,340.25,59.991,1487891703,"201051344000645","219011344069620",26.16,4.00,0,336.04,347.16,5.2,3.1,0.004,626774.4,626774.4,26868,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891704,1656272.00
02/23/2017 18:15,2,0.098,ACTIVE,211.70,336.34,59.991,1487891703,"274151322000085","219011344069620",26.20,6.70,0,335.14,342.35,2.6,0.6,0.000,855507.3,855507.3,26881,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891705,1656273.00
02/23/2017 18:15,2,0.223,ACTIVE,213.96,341.75,59.949,1487891703,"201051344000633","219011344069620",24.07,4.00,0,335.44,348.66,5.5,3.4,0.000,615523.1,615523.1,27370,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891706,1656274.00
02/23/2017 18:15,2,0.232,ACTIVE,213.51,339.34,59.991,1487891703,"201051344000469","219011344069620",26.06,2.50,0,334.24,346.56,6.1,4.0,0.000,618454.6,618454.6,27326,0,0,0,L,1122011218,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891707,1656275.00
02/23/2017 18:15,2,0.215,ACTIVE,212.38,337.84,59.986,1487891703,"201051344000646","219011344069620",25.52,4.00,0,333.03,343.85,5.6,3.4,0.000,613296.4,613296.4,27239,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891708,1656276.00
02/23/2017 18:15,2,0.123,ACTIVE,211.48,338.14,59.975,1487891703,"274151322000052","219011344069620",26.74,7.70,0,333.63,342.35,3.4,1.3,0.009,884725.9,884725.9,26656,0,0,0,L,1151911521,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891709,1656277.00
02/23/2017 18:15,2,0.205,ACTIVE,212.61,338.44,59.954,1487891703,"201051344000585","219011344069620",25.66,4.00,0,333.33,345.66,5.4,3.3,0.009,623917.6,623917.6,27398,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891710,1656278.00
02/23/2017 18:15,2,0.209,ACTIVE,212.38,336.94,59.975,1487891703,"201051344001230","219011344069620",23.32,4.00,0,332.13,343.85,5.0,2.9,0.004,616801.8,616801.8,27090,0,0,0,L,1122011218,0,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891711,1656279.00
02/23/2017 18:15,2,0.225,ACTIVE,212.83,338.44,59.981,1487891703,"201051344000582","219011344069620",24.45,3.30,0,334.24,344.15,5.6,3.5,0.004,608604.6,608604.6,27274,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891712,1656280.00
02/23/2017 18:15,2,0.244,ACTIVE,211.70,336.94,59.986,1487891703,"201051344000955","219011344069620",24.77,4.50,0,331.83,343.25,6.2,4.0,0.000,624314.1,624314.1,27206,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891712,1656281.00
02/23/2017 18:15,2,0.000,ALERT,211.48,298.77,59.975,1487891703,"274151322000094","219011344069620",42.78,7.30,0,296.96,408.78,0.0,0.0,0.000,728076.9,728076.9,27609,0,0,0,L,1151911521,0,120.88,122.68,0002,4,0,0,0,0,0,0,99,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891714,1656282.00
02/23/2017 18:15,2,0.242,ACTIVE,213.51,339.04,59.991,1487891703,"201051344000579","219011344069620",25.58,4.50,0,333.93,346.26,6.3,4.2,0.004,634112.2,634112.2,27186,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891715,1656283.00
02/23/2017 18:15,2,0.207,ACTIVE,212.16,336.94,59.959,1487891703,"201051344000890","219011344069620",28.05,5.00,0,333.33,343.55,5.9,3.8,0.000,620691.9,620691.9,27295,0,0,0,L,1122011218,0,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891716,1656284.00
02/23/2017 18:15,2,0.209,ACTIVE,212.61,338.14,59.986,1487891703,"201051344000438","219011344069620",27.45,4.00,0,333.93,345.06,5.8,3.7,0.004,621827.3,621827.3,27283,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891717,1656285.00
02/23/2017 18:15,2,0.238,ALERT,212.38,300.87,59.981,1487891703,"201051344000417","219011344069620",19.84,4.00,0,299.07,347.46,4.8,2.7,0.000,601827.5,601827.5,27516,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891719,1656286.00
02/23/2017 18:15,2,0.098,ACTIVE,211.70,336.64,59.975,1487891703,"274151322000083","219011344069620",26.78,8.00,0,334.84,342.35,2.7,0.7,0.000,876054.4,876054.4,26708,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891720,1656287.00
02/23/2017 18:15,2,0.105,ACTIVE,212.16,337.84,59.959,1487891703,"274151322000076","219011344069620",27.21,7.30,0,336.04,342.65,2.9,0.9,0.000,933900.2,933900.2,26807,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891721,1656288.00
02/23/2017 18:15,2,0.193,ACTIVE,213.06,339.04,59.970,1487891703,"201051344000868","219011344069620",26.12,3.30,0,334.54,345.96,5.2,3.1,0.004,616934.9,616934.9,27353,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891721,1656289.00
02/23/2017 18:15,2,0.092,ACTIVE,211.70,337.24,59.970,1487891703,"274151322000095","219011344069620",27.81,7.30,0,334.54,341.75,2.6,0.6,0.000,925014.8,925014.8,26919,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891722,1656290.00
02/23/2017 18:15,2,0.166,ALERT,213.06,303.28,59.933,1487891703,"201051344000988","219011344069620",19.16,3.30,0,299.67,346.86,3.2,1.2,0.000,575180.4,575180.4,27391,0,0,0,L,1122011218,0,121.33,122.46,0002,-0,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891724,1656291.00
02/23/2017 18:15,2,0.186,ACTIVE,212.16,336.34,59.970,1487891703,"201051344001025","219011344069620",28.09,3.70,0,332.13,344.15,5.3,3.2,0.004,621494.3,621494.3,27468,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891725,1656292.00
02/23/2017 18:15,2,0.219,ACTIVE,213.06,338.74,59.981,1487891703,"201051344000458","219011344069620",25.33,5.00,0,335.44,345.66,5.7,3.5,0.004,627152.5,627152.5,27014,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891726,1656293.00
02/23/2017 18:15,2,0.191,ACTIVE,213.74,340.55,59.965,1487891703,"201051344000853","219011344069620",25.80,3.70,0,336.04,346.86,5.1,3.0,0.000,626850.1,626850.1,26862,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891727,1656294.00
02/23/2017 18:15,2,0.207,ACTIVE,212.61,338.44,59.970,1487891703,"201051344000685","219011344069620",24.95,4.00,0,333.03,346.86,5.3,3.2,0.000,621711.1,621711.1,27162,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891728,1656295.00
02/23/2017 18:15,2,0.203,ACTIVE,212.38,338.14,59.975,1487891703,"201051344000917","219011344069620",24.73,5.00,0,332.43,344.45,5.1,3.0,0.004,618954.3,618954.3,27142,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891729,1656296.00
02/23/2017 18:15,2,0.186,ACTIVE,212.38,337.84,59.965,1487891703,"201051344001145","219011344069620",24.59,3.70,0,334.24,344.45,4.6,2.5,0.000,625618.0,625618.0,27009,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891729,1656297.00
02/23/2017 18:15,2,0.234,ACTIVE,212.38,337.54,59.970,1487891703,"201051344000651","219011344069620",24.35,3.00,0,333.63,344.76,5.8,3.7,0.004,616502.9,616502.9,27339,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891730,1656298.00
02/23/2017 18:15,2,0.080,ACTIVE,211.25,336.64,59.975,1487891703,"274151322000088","219011344069620",25.96,7.00,0,333.33,342.65,2.1,0.2,0.000,839990.5,839990.5,26925,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891731,1656299.00
02/23/2017 18:15,2,0.006,ALERT,212.16,298.47,59.970,1487891703,"274151322000068","219011344069620",42.94,8.50,0,296.66,414.79,0.0,0.0,0.000,728918.2,728918.2,27508,0,0,0,L,1151911521,0,121.33,122.91,0002,7,0,0,0,0,0,0,95,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891733,1656300.00
02/23/2017 18:15,2,0.186,ACTIVE,211.93,336.04,59.981,1487891703,"201051344001135","219011344069620",26.16,3.70,0,332.43,342.65,5.0,2.9,0.004,611921.6,611921.6,27390,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891734,1656301.00
02/23/2017 18:15,2,0.197,ACTIVE,212.16,337.84,59.975,1487891703,"201051344001203","219011344069620",25.68,4.00,0,333.93,345.06,5.2,3.1,0.004,620096.0,620096.0,27402,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891736,1656302.00
02/23/2017 18:15,2,0.096,ACTIVE,211.70,336.94,59.996,1487891703,"274151322000054","219011344069620",26.02,7.00,0,333.63,341.75,2.5,0.5,0.000,857216.0,857216.0,26835,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891737,1656303.00
02/23/2017 18:15,2,0.203,ACTIVE,213.51,339.34,59.975,1487891703,"201051344000867","219011344069620",23.91,4.50,0,334.84,345.66,5.0,2.9,0.000,615734.7,615734.7,27406,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891738,1656304.00
02/23/2017 18:15,2,0.230,ACTIVE,212.16,337.84,59.938,1487891703,"201051344001093","219011344069620",26.52,5.00,0,332.73,343.85,6.2,4.1,0.004,617732.0,617732.0,27243,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891739,1656305.00
02/23/2017 18:15,2,0.123,ACTIVE,213.06,339.34,59.981,1487891703,"201051344000900","219011344069620",27.49,3.30,0,334.84,345.66,3.5,1.4,0.004,635130.3,635130.3,26770,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891740,1656306.00
02/23/2017 18:15,2,0.219,ACTIVE,213.51,339.04,59.981,1487891703,"201051344000648","219011344069620",25.82,3.30,0,335.44,346.56,5.7,3.6,0.000,624663.9,624663.9,26857,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891741,1656307.00
02/23/2017 18:15,2,0.215,ACTIVE,213.29,339.34,60.002,1487891703,"201051344000569","219011344069620",25.25,4.00,0,335.44,347.76,5.5,3.4,0.004,636636.4,636636.4,26753,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891742,1656308.00
02/23/2017 18:15,2,0.193,ACTIVE,213.29,338.44,59.975,1487891703,"201051344000983","219011344069620",25.37,3.70,0,334.54,346.86,5.0,2.9,0.000,628030.5,628030.5,26950,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891743,1656309.00
02/23/2017 18:15,2,0.193,ACTIVE,213.29,339.65,59.975,1487891703,"201051344001158","219011344069620",24.15,3.30,0,334.24,346.26,4.8,2.7,0.000,616287.7,616287.7,27288,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891744,1656310.00
02/23/2017 18:15,2,0.234,ACTIVE,213.74,340.85,59.975,1487891703,"201051344000576","219011344069620",23.14,3.30,0,334.84,346.86,5.5,3.4,0.000,627519.0,627519.0,26831,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891744,1656311.00
02/23/2017 18:15,2,0.107,ALERT,211.70,308.39,59.975,1487891703,"274151322000087","219011344069620",24.93,9.00,0,296.96,342.05,2.8,0.7,0.000,828844.2,828844.2,27173,0,0,0,L,1151911521,0,121.33,122.46,0002,7,0,0,0,0,0,0,107,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891746,1656312.00
02/23/2017 18:15,2,0.217,ACTIVE,212.83,339.04,59.975,1487891703,"201051344000594","219011344069620",24.25,5.00,0,333.63,346.26,5.3,3.2,0.000,629156.2,629156.2,27264,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487891747,1656313.00
02/23/2017 18:30,2,0.055,ALERT,213.51,301.47,59.970,1487892603,"201051344000645","219011344069620",29.40,3.30,0,299.67,342.35,1.6,0.0,0.000,626774.6,626774.6,26869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1487892606,1656314.00
02/23/2017 18:30,2,0.021,ALERT,211.48,298.47,59.959,1487892603,"274151322000085","219011344069620",27.57,5.00,0,296.66,339.95,0.0,0.0,0.000,855507.3,855507.3,26882,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1487892607,1656315.00
02/23/2017 18:30,2,0.078,ALERT,213.51,301.17,59.965,1487892603,"201051344000633","219011344069620",28.94,3.00,0,297.87,342.95,2.3,0.3,0.000,615523.4,615523.4,27371,0,0,0,L,1122011218,0,121.78,122.46,0100,2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1487892609,1656316.00
02/23/2017 18:30,2,0.094,ALERT,212.83,301.77,59.944,1487892603,"201051344000469","219011344069620",28.37,1.50,0,298.77,341.75,2.7,0.7,0.000,618455.1,618455.1,27327,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1487892611,1656317.00
02/23/2017 18:30,2,0.061,ALERT,211.48,299.67,59.959,1487892603,"201051344000646","219011344069620",28.53,3.30,0,296.66,339.34,1.8,0.0,0.000,613296.7,613296.7,27240,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1487892613,1656318.00
02/23/2017 18:30,2,0.041,ALERT,210.80,298.47,59.928,1487892603,"274151322000052","219011344069620",27.89,6.00,0,296.36,351.97,0.0,0.0,0.000,884726.0,884726.0,26657,0,0,0,L,1151911521,0,120.65,122.23,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1487892614,1656319.00
02/23/2017 18:30,2,0.068,ALERT,211.93,299.67,59.959,1487892603,"201051344000585","219011344069620",29.12,3.30,0,296.66,340.25,2.0,0.0,0.000,623917.9,623917.9,27399,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1487892616,1656320.00
02/23/2017 18:30,2,0.072,ALERT,211.93,299.97,59.959,1487892603,"201051344001230","219011344069620",28.43,3.00,0,296.96,338.74,2.1,0.1,0.000,616802.1,616802.1,27091,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1487892618,1656321.00
02/23/2017 18:30,2,0.080,ALERT,212.38,300.57,60.002,1487892603,"201051344000582","219011344069620",28.94,2.50,0,297.57,339.95,2.4,0.4,0.000,608605.0,608605.0,27275,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1487892620,1656322.00
02/23/2017 18:30,2,0.098,ALERT,211.48,299.67,60.007,1487892603,"201051344000955","219011344069620",29.02,3.30,0,296.66,339.04,2.9,0.8,0.000,624314.6,624314.6,27207,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1487892622,1656323.00
02/23/2017 18:30,2,0.000,ALERT,211.03,297.87,59.996,1487892603,"274151322000094","219011344069620",0.00,5.50,0,296.06,409.08,0.0,0.0,0.000,728076.9,728076.9,27611,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,144,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1487892624,1656324.00
02/23/2017 18:30,2,0.094,ALERT,212.83,301.77,59.928,1487892603,"201051344000579","219011344069620",29.24,3.30,0,300.27,341.45,2.8,0.8,0.000,634112.7,634112.7,27187,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1487892625,1656325.00
02/23/2017 18:30,2,0.107,ALERT,211.70,299.97,59.959,1487892603,"201051344000890","219011344069620",29.26,3.70,0,297.26,339.34,3.2,1.2,0.000,620692.4,620692.4,27296,0,0,0,L,1122011218,0,122.01,120.42,0100,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1487892627,1656326.00
02/23/2017 18:30,2,0.094,ALERT,211.93,299.67,59.975,1487892603,"201051344000438","219011344069620",28.98,3.00,0,296.96,339.95,2.8,0.8,0.000,621827.7,621827.7,27284,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1487892629,1656327.00
02/23/2017 18:30,2,0.137,ALERT,212.16,299.07,59.975,1487892603,"201051344000417","219011344069620",18.49,3.30,0,296.36,302.07,2.6,0.6,0.000,601827.8,601827.8,27518,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1487892631,1656328.00
02/23/2017 18:30,2,0.021,ALERT,211.03,298.47,59.970,1487892603,"274151322000083","219011344069620",27.33,6.00,0,296.96,339.34,0.0,0.0,0.000,876054.4,876054.4,26709,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1487892633,1656329.00
02/23/2017 18:30,2,0.018,ALERT,211.93,298.47,59.965,1487892603,"274151322000076","219011344069620",28.37,5.50,0,296.66,353.17,0.0,0.0,0.000,933900.2,933900.2,26808,0,0,0,L,1151911521,0,121.33,122.68,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1487892634,1656330.00
02/23/2017 18:30,2,0.074,ALERT,212.61,302.07,59.970,1487892603,"201051344000868","219011344069620",28.61,3.00,0,300.57,341.15,2.1,0.2,0.000,616935.2,616935.2,27354,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1487892636,1656331.00
02/23/2017 18:30,2,0.014,ALERT,211.03,299.07,59.970,1487892603,"274151322000095","219011344069620",27.55,5.50,0,297.87,339.04,0.0,0.0,0.000,925014.8,925014.8,26920,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1487892638,1656332.00
02/23/2017 18:30,2,0.064,ALERT,212.83,301.47,59.996,1487892603,"201051344000988","219011344069620",18.89,2.50,0,297.26,304.48,1.2,0.0,0.000,575180.5,575180.5,27393,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1487892640,1656333.00
02/23/2017 18:30,2,0.072,ALERT,211.70,298.77,59.996,1487892603,"201051344001025","219011344069620",29.16,3.00,0,296.06,340.55,2.2,0.2,0.000,621494.7,621494.7,27469,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1487892642,1656334.00
02/23/2017 18:30,2,0.092,ALERT,212.83,301.77,59.970,1487892603,"201051344000458","219011344069620",28.63,4.00,0,299.97,341.15,2.7,0.7,0.000,627152.9,627152.9,27015,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1487892643,1656335.00
02/23/2017 18:30,2,0.064,ALERT,213.51,301.77,59.970,1487892603,"201051344000853","219011344069620",29.32,2.50,0,299.97,342.65,1.9,0.0,0.000,626850.3,626850.3,26863,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1487892645,1656336.00
02/23/2017 18:30,2,0.066,ALERT,212.16,299.67,59.996,1487892603,"201051344000685","219011344069620",28.69,3.30,0,296.96,340.55,2.0,0.0,0.000,621711.4,621711.4,27163,0,0,0,L,1122011218,0,122.46,120.88,0100,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1487892647,1656337.00
02/23/2017 18:30,2,0.066,ALERT,212.16,299.37,59.954,1487892603,"201051344000917","219011344069620",28.47,3.70,0,296.06,340.55,1.9,0.0,0.000,618954.6,618954.6,27143,0,0,0,L,1122011218,0,121.78,121.55,0100,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1487892649,1656338.00
02/23/2017 18:30,2,0.057,ALERT,212.16,299.67,59.975,1487892603,"201051344001145","219011344069620",28.96,3.00,0,296.96,342.05,1.7,0.0,0.000,625618.2,625618.2,27010,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1487892651,1656339.00
02/23/2017 18:30,2,0.080,ALERT,211.70,298.77,59.959,1487892603,"201051344000651","219011344069620",28.65,2.00,0,296.06,340.25,2.4,0.4,0.000,616503.3,616503.3,27340,0,0,0,L,1122011218,0,122.23,120.65,0100,1,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1487892652,1656340.00
02/23/2017 18:30,2,0.000,ALERT,210.80,298.17,59.965,1487892603,"274151322000088","219011344069620",0.00,5.50,0,296.36,338.74,0.0,0.0,0.000,839990.5,839990.5,26926,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1487892654,1656341.00
02/23/2017 18:30,2,0.000,ALERT,211.70,297.57,59.970,1487892603,"274151322000068","219011344069620",0.00,6.30,0,296.06,408.48,0.0,0.0,0.000,728918.2,728918.2,27510,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,138,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1487892656,1656342.00
02/23/2017 18:30,2,0.066,ALERT,211.48,299.37,59.970,1487892603,"201051344001135","219011344069620",29.24,3.00,0,296.66,339.34,2.0,0.0,0.000,611921.9,611921.9,27391,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1487892658,1656343.00
02/23/2017 18:30,2,0.080,ALERT,212.83,302.37,59.981,1487892603,"201051344000594","219011344069620",29.26,3.70,0,299.37,340.85,2.4,0.4,0.000,629156.6,629156.6,27265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1487892660,1656344.00
02/23/2017 18:30,2,0.070,ALERT,211.93,299.07,59.981,1487892603,"201051344001203","219011344069620",28.29,3.00,0,296.36,341.15,2.0,0.1,0.000,620096.3,620096.3,27403,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1487892661,1656345.00
02/23/2017 18:30,2,0.016,ALERT,210.80,297.87,59.975,1487892603,"274151322000054","219011344069620",27.27,5.00,0,296.06,338.74,0.0,0.0,0.000,857216.0,857216.0,26836,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1487892663,1656346.00
02/23/2017 18:30,2,0.078,ALERT,213.06,300.87,59.981,1487892603,"201051344000867","219011344069620",27.43,3.70,0,299.07,341.45,2.0,0.1,0.000,615735.1,615735.1,27407,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1487892665,1656347.00
02/23/2017 18:30,2,0.129,ALERT,211.70,299.07,59.981,1487892603,"201051344001093","219011344069620",27.99,3.70,0,296.96,339.65,3.7,1.6,0.000,617732.6,617732.6,27244,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1487892667,1656348.00
02/23/2017 18:30,2,0.016,ALERT,212.83,301.47,59.996,1487892603,"201051344000900","219011344069620",28.19,2.50,0,299.37,341.45,0.5,0.0,0.000,635130.4,635130.4,26771,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1487892669,1656349.00
02/23/2017 18:30,2,0.086,ALERT,213.06,301.17,59.986,1487892603,"201051344000648","219011344069620",28.90,2.00,0,299.37,342.05,2.5,0.5,0.000,624664.3,624664.3,26858,0,0,0,L,1122011218,0,120.88,122.46,0100,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1487892670,1656350.00
02/23/2017 18:30,2,0.088,ALERT,213.06,302.07,59.986,1487892603,"201051344000569","219011344069620",29.18,3.00,0,300.27,341.45,2.6,0.6,0.000,636636.8,636636.8,26754,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1487892672,1656351.00
02/23/2017 18:30,2,0.066,ALERT,213.06,301.77,59.986,1487892603,"201051344000983","219011344069620",28.55,3.00,0,299.97,340.85,2.0,0.0,0.000,628030.7,628030.7,26951,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1487892674,1656352.00
02/23/2017 18:30,2,0.055,ALERT,213.06,301.47,59.986,1487892603,"201051344001158","219011344069620",28.65,2.00,0,299.07,341.45,1.6,0.0,0.000,616287.9,616287.9,27289,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1487892676,1656353.00
02/23/2017 18:30,2,0.090,ALERT,213.29,302.07,59.949,1487892603,"201051344000576","219011344069620",27.61,2.50,0,299.67,342.35,2.5,0.5,0.000,627519.4,627519.4,26832,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487892678,1656354.00
02/23/2017 18:30,2,0.000,ALERT,211.03,297.87,59.975,1487892603,"274151322000087","219011344069620",0.00,7.00,0,295.16,338.14,0.0,0.0,0.000,828844.2,828844.2,27175,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,20,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1487892680,1656355.00
02/23/2017 18:45,2,0.000,ALERT,211.93,299.67,60.012,1487893503,"201051344000645","219011344069620",0.00,2.50,0,288.25,303.28,0.0,0.0,0.000,626774.6,626774.6,26871,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1487893505,1656356.00
02/23/2017 18:45,2,0.000,ALERT,209.90,296.96,59.970,1487893503,"274151322000085","219011344069620",0.00,3.70,0,284.94,300.27,0.0,0.0,0.000,855507.3,855507.3,26884,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1487893507,1656357.00
02/23/2017 18:45,2,0.000,ALERT,212.38,299.97,59.975,1487893503,"201051344000633","219011344069620",0.00,2.00,0,286.44,302.98,0.0,0.0,0.000,615523.5,615523.5,27373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1487893509,1656358.00
02/23/2017 18:45,2,0.000,ALERT,211.70,299.97,59.986,1487893503,"201051344000469","219011344069620",0.00,1.00,0,287.05,302.98,0.0,0.0,0.000,618455.1,618455.1,27329,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1487893511,1656359.00
02/23/2017 18:45,2,0.000,ALERT,210.35,297.57,59.970,1487893503,"201051344000646","219011344069620",0.00,2.00,0,284.64,301.17,0.0,0.0,0.000,613296.7,613296.7,27242,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1487893512,1656360.00
02/23/2017 18:45,2,0.000,ALERT,209.67,296.36,59.944,1487893503,"274151322000052","219011344069620",0.00,4.00,0,284.64,300.57,0.0,0.0,0.000,884726.0,884726.0,26659,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487893514,1656361.00
02/23/2017 18:45,2,0.000,ALERT,210.80,297.87,59.975,1487893503,"201051344000585","219011344069620",0.00,2.50,0,284.64,301.17,0.0,0.0,0.000,623917.9,623917.9,27401,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1487893516,1656362.00
02/23/2017 18:45,2,0.000,ALERT,210.35,297.87,60.007,1487893503,"201051344001230","219011344069620",0.00,2.00,0,285.24,301.47,0.0,0.0,0.000,616802.1,616802.1,27093,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1487893518,1656363.00
02/23/2017 18:45,2,0.000,ALERT,211.03,298.47,60.007,1487893503,"201051344000582","219011344069620",0.00,1.50,0,285.84,302.07,0.0,0.0,0.000,608605.0,608605.0,27277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1487893519,1656364.00
02/23/2017 18:45,2,0.000,ALERT,210.12,297.87,59.975,1487893503,"201051344000955","219011344069620",0.00,2.00,0,284.94,301.17,0.0,0.0,0.000,624314.6,624314.6,27209,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1487893521,1656365.00
02/23/2017 18:45,2,0.000,ALERT,209.90,296.06,59.975,1487893503,"274151322000094","219011344069620",0.00,3.70,0,284.64,299.07,0.0,0.0,0.000,728076.9,728076.9,27613,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487893523,1656366.00
02/23/2017 18:45,2,0.000,ALERT,211.70,300.57,59.986,1487893503,"201051344000579","219011344069620",0.00,2.50,0,288.85,303.88,0.0,0.0,0.000,634112.7,634112.7,27189,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1487893525,1656367.00
02/23/2017 18:45,2,0.000,ALERT,210.35,297.57,59.996,1487893503,"201051344000890","219011344069620",0.00,3.00,0,285.54,302.07,0.0,0.0,0.000,620692.4,620692.4,27298,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1487893527,1656368.00
02/23/2017 18:45,2,0.000,ALERT,210.80,297.57,59.981,1487893503,"201051344000438","219011344069620",0.00,2.00,0,284.94,301.77,0.0,0.0,0.000,621827.8,621827.8,27286,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1487893528,1656369.00
02/23/2017 18:45,2,0.000,ALERT,210.80,296.96,59.981,1487893503,"201051344000417","219011344069620",0.00,2.00,0,284.34,300.87,0.0,0.0,0.000,601827.8,601827.8,27520,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1487893530,1656370.00
02/23/2017 18:45,2,0.000,ALERT,210.12,297.26,60.012,1487893503,"274151322000083","219011344069620",0.00,4.00,0,285.24,300.27,0.0,0.0,0.000,876054.4,876054.4,26711,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1487893532,1656371.00
02/23/2017 18:45,2,0.000,ALERT,210.57,296.66,59.981,1487893503,"274151322000076","219011344069620",0.00,3.70,0,285.24,300.27,0.0,0.0,0.000,933900.2,933900.2,26810,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1487893534,1656372.00
02/23/2017 18:45,2,0.000,ALERT,211.70,300.87,59.981,1487893503,"201051344000868","219011344069620",0.00,1.50,0,288.85,303.88,0.0,0.0,0.000,616935.2,616935.2,27356,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1487893536,1656373.00
02/23/2017 18:45,2,0.000,ALERT,209.90,297.87,59.975,1487893503,"274151322000095","219011344069620",0.00,3.70,0,286.14,300.87,0.0,0.0,0.000,925014.8,925014.8,26922,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1487893538,1656374.00
