ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 18:45,2,0.000,ALERT,211.48,299.97,59.986,1487893503,"201051344000988","219011344069620",0.00,2.00,0,285.54,302.98,0.0,0.0,0.000,575180.5,575180.5,27395,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1487893539,1656375.00
02/23/2017 18:45,2,0.000,ALERT,210.35,296.66,59.954,1487893503,"201051344001025","219011344069620",0.00,1.50,0,284.34,301.77,0.0,0.0,0.000,621494.7,621494.7,27471,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1487893541,1656376.00
02/23/2017 18:45,2,0.000,ALERT,211.48,299.97,59.981,1487893503,"201051344000458","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,627152.9,627152.9,27017,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1487893543,1656377.00
02/23/2017 18:45,2,0.000,ALERT,211.93,299.97,59.981,1487893503,"201051344000853","219011344069620",0.00,1.50,0,288.25,303.88,0.0,0.0,0.000,626850.3,626850.3,26865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1487893545,1656378.00
02/23/2017 18:45,2,0.000,ALERT,210.80,297.57,59.996,1487893503,"201051344000685","219011344069620",0.00,2.00,0,284.94,301.17,0.0,0.0,0.000,621711.4,621711.4,27165,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1487893547,1656379.00
02/23/2017 18:45,2,0.000,ALERT,210.57,296.96,59.975,1487893503,"201051344000917","219011344069620",0.00,3.00,0,284.04,300.57,0.0,0.0,0.000,618954.6,618954.6,27145,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1487893548,1656380.00
02/23/2017 18:45,2,0.000,ALERT,210.57,297.87,59.986,1487893503,"201051344001145","219011344069620",0.00,1.50,0,285.24,301.77,0.0,0.0,0.000,625618.2,625618.2,27012,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1487893550,1656381.00
02/23/2017 18:45,2,0.000,ALERT,210.35,296.66,60.002,1487893503,"201051344000651","219011344069620",0.00,0.50,0,284.34,300.87,0.0,0.0,0.000,616503.3,616503.3,27342,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1487893552,1656382.00
02/23/2017 18:45,2,0.000,ALERT,209.44,296.06,59.965,1487893503,"274151322000088","219011344069620",0.00,3.70,0,284.64,299.67,0.0,0.0,0.000,839990.5,839990.5,26928,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487893554,1656383.00
02/23/2017 18:45,2,0.000,ALERT,210.12,296.06,60.002,1487893503,"274151322000068","219011344069620",0.00,4.50,0,284.04,298.77,0.0,0.0,0.000,728918.2,728918.2,27512,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487893555,1656384.00
02/23/2017 18:45,2,0.000,ALERT,209.90,297.26,59.965,1487893503,"201051344001135","219011344069620",0.00,2.00,0,284.94,301.47,0.0,0.0,0.000,611921.9,611921.9,27393,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1487893557,1656385.00
02/23/2017 18:45,2,0.000,ALERT,211.25,300.27,59.986,1487893503,"201051344000594","219011344069620",0.00,2.50,0,287.65,303.58,0.0,0.0,0.000,629156.6,629156.6,27267,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1487893559,1656386.00
02/23/2017 18:45,2,0.000,ALERT,210.35,296.96,59.981,1487893503,"201051344001203","219011344069620",0.00,2.00,0,284.64,302.68,0.0,0.0,0.000,620096.3,620096.3,27405,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1487893561,1656387.00
02/23/2017 18:45,2,0.000,ALERT,209.44,297.26,59.949,1487893503,"274151322000054","219011344069620",0.00,3.70,0,284.64,299.97,0.0,0.0,0.000,857216.0,857216.0,26838,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1487893563,1656388.00
02/23/2017 18:45,2,0.000,ALERT,211.70,299.07,59.928,1487893503,"201051344000867","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,615735.1,615735.1,27409,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1487893564,1656389.00
02/23/2017 18:45,2,0.000,ALERT,210.12,297.26,59.975,1487893503,"201051344001093","219011344069620",0.00,3.00,0,284.94,300.87,0.0,0.0,0.000,617732.6,617732.6,27246,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1487893566,1656390.00
02/23/2017 18:45,2,0.000,ALERT,211.25,299.67,59.975,1487893503,"201051344000900","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,635130.4,635130.4,26773,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1487893568,1656391.00
02/23/2017 18:45,2,0.000,ALERT,211.48,298.77,60.007,1487893503,"201051344000648","219011344069620",0.00,1.00,0,287.35,303.28,0.0,0.0,0.000,624664.3,624664.3,26860,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1487893570,1656392.00
02/23/2017 18:45,2,0.000,ALERT,211.25,299.97,60.012,1487893503,"201051344000569","219011344069620",0.00,2.00,0,288.85,304.18,0.0,0.0,0.000,636636.8,636636.8,26756,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1487893572,1656393.00
02/23/2017 18:45,2,0.000,ALERT,211.48,299.67,59.970,1487893503,"201051344000983","219011344069620",0.00,2.00,0,288.55,303.58,0.0,0.0,0.000,628030.7,628030.7,26953,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1487893573,1656394.00
02/23/2017 18:45,2,0.000,ALERT,211.48,299.07,59.970,1487893503,"201051344001158","219011344069620",0.00,1.00,0,287.35,302.98,0.0,0.0,0.000,616287.9,616287.9,27291,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1487893575,1656395.00
02/23/2017 18:45,2,0.000,ALERT,211.93,299.97,59.970,1487893503,"201051344000576","219011344069620",0.00,1.50,0,287.95,303.28,0.0,0.0,0.000,627519.4,627519.4,26834,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1487893577,1656396.00
02/23/2017 18:45,2,0.000,ALERT,209.90,295.46,59.959,1487893503,"274151322000087","219011344069620",0.00,5.50,0,283.74,299.07,0.0,0.0,0.000,828844.2,828844.2,27177,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487893579,1656397.00
02/23/2017 19:00,2,0.000,ALERT,212.38,300.27,60.002,1487894404,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,626774.6,626774.6,26873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894406,1656398.00
02/23/2017 19:00,2,0.000,ALERT,210.80,298.17,60.007,1487894404,"274151322000085","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,855507.3,855507.3,26886,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894408,1656399.00
02/23/2017 19:00,2,0.000,ALERT,212.61,300.57,60.007,1487894404,"201051344000633","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,615523.5,615523.5,27375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894409,1656400.00
02/23/2017 19:00,2,0.000,ALERT,211.93,300.27,60.002,1487894404,"201051344000469","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,618455.1,618455.1,27331,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894411,1656401.00
02/23/2017 19:00,2,0.000,ALERT,210.35,298.47,59.954,1487894404,"201051344000646","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,613296.7,613296.7,27244,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894413,1656402.00
02/23/2017 19:00,2,0.000,ALERT,210.57,299.07,60.007,1487894404,"274151322000052","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,884726.0,884726.0,26661,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894415,1656403.00
02/23/2017 19:00,2,0.000,ALERT,210.80,298.77,60.007,1487894404,"201051344000585","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,623917.9,623917.9,27403,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894416,1656404.00
02/23/2017 19:00,2,0.000,ALERT,210.80,299.07,60.012,1487894404,"201051344001230","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,616802.1,616802.1,27095,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894418,1656405.00
02/23/2017 19:00,2,0.000,ALERT,211.25,299.67,59.965,1487894404,"201051344000582","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,608605.0,608605.0,27279,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894420,1656406.00
02/23/2017 19:00,2,0.000,ALERT,210.35,298.77,60.018,1487894404,"201051344000955","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,624314.6,624314.6,27211,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894422,1656407.00
02/23/2017 19:00,2,0.000,ALERT,210.80,297.87,60.007,1487894404,"274151322000094","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,728076.9,728076.9,27615,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894424,1656408.00
02/23/2017 19:00,2,0.000,ALERT,211.93,301.17,60.012,1487894404,"201051344000579","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,634112.7,634112.7,27191,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894425,1656409.00
02/23/2017 19:00,2,0.000,ALERT,210.80,299.37,60.034,1487894404,"201051344000890","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,620692.4,620692.4,27300,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894427,1656410.00
02/23/2017 19:00,2,0.000,ALERT,210.80,298.77,60.002,1487894404,"201051344000438","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,621827.8,621827.8,27288,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894429,1656411.00
02/23/2017 19:00,2,0.000,ALERT,211.03,298.17,60.007,1487894404,"201051344000417","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,601827.8,601827.8,27522,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894431,1656412.00
02/23/2017 19:00,2,0.000,ALERT,211.03,299.07,60.002,1487894404,"274151322000083","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,876054.4,876054.4,26713,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894433,1656413.00
02/23/2017 19:00,2,0.000,ALERT,211.48,298.47,60.002,1487894404,"274151322000076","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,933900.2,933900.2,26812,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894434,1656414.00
02/23/2017 19:00,2,0.000,ALERT,211.93,301.47,60.012,1487894404,"201051344000868","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,616935.2,616935.2,27358,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894436,1656415.00
02/23/2017 19:00,2,0.000,ALERT,211.03,299.67,60.002,1487894404,"274151322000095","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,925014.8,925014.8,26924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894438,1656416.00
02/23/2017 19:00,2,0.000,ALERT,211.70,300.57,60.012,1487894404,"201051344000988","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,575180.5,575180.5,27397,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894440,1656417.00
02/23/2017 19:00,2,0.000,ALERT,210.57,297.87,60.002,1487894404,"201051344001025","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,621494.7,621494.7,27473,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894441,1656418.00
02/23/2017 19:00,2,0.000,ALERT,211.93,301.17,59.981,1487894404,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,627152.9,627152.9,27019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894443,1656419.00
02/23/2017 19:00,2,0.000,ALERT,212.61,301.17,59.991,1487894404,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,626850.3,626850.3,26867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894445,1656420.00
02/23/2017 19:00,2,0.000,ALERT,211.03,298.77,60.012,1487894404,"201051344000685","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,621711.4,621711.4,27167,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894447,1656421.00
02/23/2017 19:00,2,0.000,ALERT,210.80,297.87,59.991,1487894404,"201051344000917","219011344069620",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,618954.6,618954.6,27147,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894449,1656422.00
02/23/2017 19:00,2,0.000,ALERT,211.03,298.47,60.002,1487894404,"201051344001145","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,625618.2,625618.2,27014,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894450,1656423.00
02/23/2017 19:00,2,0.000,ALERT,210.80,297.87,60.039,1487894404,"201051344000651","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,616503.3,616503.3,27344,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894452,1656424.00
02/23/2017 19:00,2,0.000,ALERT,210.35,298.17,60.012,1487894404,"274151322000088","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,839990.5,839990.5,26930,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894454,1656425.00
02/23/2017 19:00,2,0.000,ALERT,211.48,297.57,60.018,1487894404,"274151322000068","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,728918.2,728918.2,27514,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894456,1656426.00
02/23/2017 19:00,2,0.000,ALERT,210.35,298.47,60.044,1487894404,"201051344001135","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,611921.9,611921.9,27395,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894458,1656427.00
02/23/2017 19:00,2,0.000,ALERT,211.48,301.17,59.991,1487894404,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,629156.6,629156.6,27269,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894459,1656428.00
02/23/2017 19:00,2,0.000,ALERT,210.80,298.47,60.018,1487894404,"201051344001203","219011344069620",0.00,1.00,0,295.16,302.07,0.0,0.0,0.000,620096.3,620096.3,27407,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894461,1656429.00
02/23/2017 19:00,2,0.000,ALERT,210.80,298.47,60.012,1487894404,"274151322000054","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,857216.0,857216.0,26840,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894463,1656430.00
02/23/2017 19:00,2,0.000,ALERT,212.16,300.27,60.018,1487894404,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,615735.1,615735.1,27411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894465,1656431.00
02/23/2017 19:00,2,0.000,ALERT,210.57,298.47,60.018,1487894404,"201051344001093","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,617732.6,617732.6,27248,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894466,1656432.00
02/23/2017 19:00,2,0.000,ALERT,211.93,300.87,60.007,1487894404,"201051344000900","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,635130.4,635130.4,26775,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894468,1656433.00
02/23/2017 19:00,2,0.000,ALERT,211.93,299.97,60.007,1487894404,"201051344000648","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,624664.3,624664.3,26862,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894470,1656434.00
02/23/2017 19:00,2,0.000,ALERT,211.93,301.17,60.007,1487894404,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,636636.8,636636.8,26758,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894472,1656435.00
02/23/2017 19:00,2,0.000,ALERT,211.70,300.87,60.002,1487894404,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,628030.7,628030.7,26955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894474,1656436.00
02/23/2017 19:00,2,0.000,ALERT,211.93,300.57,60.002,1487894404,"201051344001158","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,616287.9,616287.9,27293,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894476,1656437.00
02/23/2017 19:00,2,0.000,ALERT,212.16,301.17,60.002,1487894404,"201051344000576","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,627519.4,627519.4,26836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487894477,1656438.00
02/23/2017 19:00,2,0.000,ALERT,211.03,297.57,59.996,1487894404,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,828844.2,828844.2,27179,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487894479,1656439.00
02/23/2017 19:15,2,0.000,ALERT,212.61,301.17,59.965,1487895304,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,626774.6,626774.6,26875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895306,1656440.00
02/23/2017 19:15,2,0.000,ALERT,211.03,298.77,59.949,1487895304,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,855507.3,855507.3,26888,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895307,1656441.00
02/23/2017 19:15,2,0.000,ALERT,212.61,300.87,59.959,1487895304,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,615523.5,615523.5,27377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895309,1656442.00
02/23/2017 19:15,2,0.000,ALERT,212.16,300.87,59.965,1487895304,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,618455.1,618455.1,27333,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895311,1656443.00
02/23/2017 19:15,2,0.000,ALERT,210.80,299.07,59.944,1487895304,"201051344000646","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,613296.7,613296.7,27246,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895313,1656444.00
02/23/2017 19:15,2,0.000,ALERT,210.57,299.07,59.959,1487895304,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,884726.0,884726.0,26663,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895314,1656445.00
02/23/2017 19:15,2,0.000,ALERT,211.25,299.37,59.965,1487895304,"201051344000585","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,623917.9,623917.9,27405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895317,1656446.00
02/23/2017 19:15,2,0.000,ALERT,211.03,299.37,59.965,1487895304,"201051344001230","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,616802.1,616802.1,27097,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895318,1656447.00
02/23/2017 19:15,2,0.000,ALERT,211.70,299.97,59.970,1487895304,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,608605.0,608605.0,27281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895320,1656448.00
02/23/2017 19:15,2,0.000,ALERT,210.80,299.07,59.959,1487895304,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,624314.6,624314.6,27213,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895322,1656449.00
02/23/2017 19:15,2,0.000,ALERT,210.80,298.17,59.959,1487895304,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,728076.9,728076.9,27617,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895324,1656450.00
02/23/2017 19:15,2,0.000,ALERT,212.16,301.47,59.970,1487895304,"201051344000579","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,634112.7,634112.7,27193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895325,1656451.00
02/23/2017 19:15,2,0.000,ALERT,211.03,299.37,59.970,1487895304,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,620692.4,620692.4,27302,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895327,1656452.00
02/23/2017 19:15,2,0.000,ALERT,211.25,299.07,59.975,1487895304,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,621827.8,621827.8,27290,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895329,1656453.00
02/23/2017 19:15,2,0.000,ALERT,211.48,298.47,59.981,1487895304,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,601827.8,601827.8,27524,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895331,1656454.00
02/23/2017 19:15,2,0.000,ALERT,210.80,299.37,59.959,1487895304,"274151322000083","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,876054.4,876054.4,26715,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895333,1656455.00
02/23/2017 19:15,2,0.000,ALERT,211.70,298.77,59.970,1487895304,"274151322000076","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,933900.2,933900.2,26814,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895334,1656456.00
02/23/2017 19:15,2,0.000,ALERT,212.16,301.77,59.944,1487895304,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,616935.2,616935.2,27360,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895336,1656457.00
02/23/2017 19:15,2,0.000,ALERT,210.80,299.97,59.959,1487895304,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,925014.8,925014.8,26926,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895338,1656458.00
02/23/2017 19:15,2,0.000,ALERT,211.93,300.87,59.944,1487895304,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,575180.5,575180.5,27399,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895340,1656459.00
02/23/2017 19:15,2,0.000,ALERT,211.25,298.47,59.981,1487895304,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,621494.7,621494.7,27475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895342,1656460.00
02/23/2017 19:15,2,0.000,ALERT,211.93,301.17,59.970,1487895304,"201051344000458","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,627152.9,627152.9,27021,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895343,1656461.00
02/23/2017 19:15,2,0.000,ALERT,212.61,300.87,59.944,1487895304,"201051344000853","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,626850.3,626850.3,26869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895345,1656462.00
02/23/2017 19:15,2,0.000,ALERT,211.48,299.07,59.981,1487895304,"201051344000685","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,621711.4,621711.4,27169,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895347,1656463.00
02/23/2017 19:15,2,0.000,ALERT,211.25,298.77,59.986,1487895304,"201051344000917","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,618954.6,618954.6,27149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895349,1656464.00
02/23/2017 19:15,2,0.000,ALERT,211.48,299.37,59.986,1487895304,"201051344001145","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,625618.2,625618.2,27016,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895351,1656465.00
02/23/2017 19:15,2,0.000,ALERT,211.25,298.47,59.991,1487895304,"201051344000651","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,616503.3,616503.3,27346,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895353,1656466.00
02/23/2017 19:15,2,0.000,ALERT,210.57,298.77,59.986,1487895304,"274151322000088","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,839990.5,839990.5,26932,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895354,1656467.00
02/23/2017 19:15,2,0.000,ALERT,211.48,298.47,59.981,1487895304,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,728918.2,728918.2,27516,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895356,1656468.00
02/23/2017 19:15,2,0.000,ALERT,210.80,299.07,59.981,1487895304,"201051344001135","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,611921.9,611921.9,27397,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895358,1656469.00
02/23/2017 19:15,2,0.000,ALERT,211.70,301.47,59.981,1487895304,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,629156.6,629156.6,27271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895360,1656470.00
02/23/2017 19:15,2,0.000,ALERT,211.03,298.47,59.944,1487895304,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,620096.3,620096.3,27409,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895361,1656471.00
02/23/2017 19:15,2,0.000,ALERT,210.80,299.67,59.981,1487895304,"274151322000054","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,857216.0,857216.0,26842,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895363,1656472.00
02/23/2017 19:15,2,0.000,ALERT,212.38,300.57,59.986,1487895304,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,615735.1,615735.1,27413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895365,1656473.00
02/23/2017 19:15,2,0.000,ALERT,211.25,298.77,59.996,1487895304,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,617732.6,617732.6,27250,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895367,1656474.00
02/23/2017 19:15,2,0.000,ALERT,211.93,300.87,60.028,1487895304,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,635130.4,635130.4,26777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895369,1656475.00
02/23/2017 19:15,2,0.000,ALERT,212.16,300.27,59.986,1487895304,"201051344000648","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,624664.3,624664.3,26864,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895370,1656476.00
02/23/2017 19:15,2,0.000,ALERT,211.93,301.17,59.996,1487895304,"201051344000569","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,636636.8,636636.8,26760,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487895372,1656477.00
02/23/2017 19:15,2,0.000,ALERT,211.93,300.87,59.991,1487895304,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,628030.7,628030.7,26957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895374,1656478.00
02/23/2017 19:15,2,0.000,ALERT,212.16,300.57,60.018,1487895304,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,616287.9,616287.9,27295,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895376,1656479.00
02/23/2017 19:15,2,0.000,ALERT,212.38,301.17,59.996,1487895304,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,627519.4,627519.4,26838,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895377,1656480.00
02/23/2017 19:15,2,0.000,ALERT,211.03,298.47,59.965,1487895304,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,828844.2,828844.2,27181,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487895379,1656481.00
02/23/2017 19:30,2,0.000,ALERT,212.16,300.57,59.986,1487896203,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,626774.6,626774.6,26877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896205,1656482.00
02/23/2017 19:30,2,0.000,ALERT,210.80,299.37,59.965,1487896203,"274151322000085","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,855507.3,855507.3,26890,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896207,1656483.00
02/23/2017 19:30,2,0.000,ALERT,212.38,300.57,59.981,1487896203,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,615523.5,615523.5,27379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896209,1656484.00
02/23/2017 19:30,2,0.000,ALERT,211.93,300.57,60.012,1487896203,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,618455.1,618455.1,27335,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896211,1656485.00
02/23/2017 19:30,2,0.000,ALERT,210.80,299.37,59.991,1487896203,"201051344000646","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,613296.7,613296.7,27248,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896212,1656486.00
02/23/2017 19:30,2,0.000,ALERT,210.35,298.47,60.007,1487896203,"274151322000052","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,884726.0,884726.0,26665,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896214,1656487.00
02/23/2017 19:30,2,0.000,ALERT,211.03,299.07,59.996,1487896203,"201051344000585","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,623917.9,623917.9,27407,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896216,1656488.00
02/23/2017 19:30,2,0.000,ALERT,211.03,299.67,59.975,1487896203,"201051344001230","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,616802.1,616802.1,27099,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896218,1656489.00
02/23/2017 19:30,2,0.000,ALERT,211.48,299.97,59.991,1487896203,"201051344000582","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,608605.0,608605.0,27283,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896220,1656490.00
02/23/2017 19:30,2,0.000,ALERT,210.80,299.07,59.986,1487896203,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,624314.6,624314.6,27215,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896221,1656491.00
02/23/2017 19:30,2,0.000,ALERT,210.57,297.87,59.901,1487896203,"274151322000094","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,728076.9,728076.9,27619,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896223,1656492.00
02/23/2017 19:30,2,0.000,ALERT,211.48,300.87,59.912,1487896203,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,634112.7,634112.7,27195,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896225,1656493.00
02/23/2017 19:30,2,0.000,ALERT,211.03,299.37,60.023,1487896203,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,620692.4,620692.4,27304,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896227,1656494.00
02/23/2017 19:30,2,0.000,ALERT,211.25,299.07,59.996,1487896203,"201051344000438","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,621827.8,621827.8,27292,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896229,1656495.00
02/23/2017 19:30,2,0.000,ALERT,211.25,298.77,59.991,1487896203,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,601827.8,601827.8,27526,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896231,1656496.00
02/23/2017 19:30,2,0.000,ALERT,210.80,299.37,59.975,1487896203,"274151322000083","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,876054.4,876054.4,26717,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896232,1656497.00
02/23/2017 19:30,2,0.000,ALERT,211.25,298.47,59.938,1487896203,"274151322000076","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,933900.2,933900.2,26816,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896234,1656498.00
02/23/2017 19:30,2,0.000,ALERT,211.48,301.17,59.954,1487896203,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,616935.2,616935.2,27362,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896236,1656499.00
02/23/2017 19:30,2,0.000,ALERT,210.80,299.97,60.002,1487896203,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,925014.8,925014.8,26928,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896238,1656500.00
02/23/2017 19:30,2,0.000,ALERT,211.70,300.57,59.959,1487896203,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,575180.5,575180.5,27401,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896240,1656501.00
02/23/2017 19:30,2,0.000,ALERT,211.03,298.77,60.002,1487896203,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,621494.7,621494.7,27477,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896241,1656502.00
02/23/2017 19:30,2,0.000,ALERT,211.70,300.87,60.023,1487896203,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,627152.9,627152.9,27023,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896243,1656503.00
02/23/2017 19:30,2,0.000,ALERT,212.16,300.57,59.965,1487896203,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,626850.3,626850.3,26871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896245,1656504.00
02/23/2017 19:30,2,0.000,ALERT,211.25,299.37,59.986,1487896203,"201051344000685","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,621711.4,621711.4,27171,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896247,1656505.00
02/23/2017 19:30,2,0.000,ALERT,211.48,299.07,59.912,1487896203,"201051344000917","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,618954.6,618954.6,27151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896248,1656506.00
02/23/2017 19:30,2,0.000,ALERT,211.48,299.37,59.954,1487896203,"201051344001145","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,625618.2,625618.2,27018,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896250,1656507.00
02/23/2017 19:30,2,0.000,ALERT,211.03,298.47,59.996,1487896203,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,616503.3,616503.3,27348,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896252,1656508.00
02/23/2017 19:30,2,0.000,ALERT,210.12,297.87,59.981,1487896203,"274151322000088","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,839990.5,839990.5,26934,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896254,1656509.00
02/23/2017 19:30,2,0.000,ALERT,211.25,298.17,59.949,1487896203,"274151322000068","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,728918.2,728918.2,27518,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896256,1656510.00
02/23/2017 19:30,2,0.000,ALERT,210.80,299.07,60.002,1487896203,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,611921.9,611921.9,27399,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896257,1656511.00
02/23/2017 19:30,2,0.000,ALERT,211.48,301.47,60.012,1487896203,"201051344000594","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,629156.6,629156.6,27273,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896259,1656512.00
02/23/2017 19:30,2,0.000,ALERT,211.03,299.07,59.986,1487896203,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,620096.3,620096.3,27411,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896261,1656513.00
02/23/2017 19:30,2,0.000,ALERT,210.57,298.77,60.007,1487896203,"274151322000054","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,857216.0,857216.0,26844,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896263,1656514.00
02/23/2017 19:30,2,0.000,ALERT,211.93,300.27,60.007,1487896203,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,615735.1,615735.1,27415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896265,1656515.00
02/23/2017 19:30,2,0.000,ALERT,211.03,299.37,59.965,1487896203,"201051344001093","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,617732.6,617732.6,27252,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896266,1656516.00
02/23/2017 19:30,2,0.000,ALERT,211.70,300.57,60.007,1487896203,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,635130.4,635130.4,26779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896268,1656517.00
02/23/2017 19:30,2,0.000,ALERT,211.93,299.97,59.986,1487896203,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,624664.3,624664.3,26866,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487896270,1656518.00
02/23/2017 19:30,2,0.000,ALERT,211.93,301.17,60.002,1487896203,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,636636.8,636636.8,26762,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896272,1656519.00
