ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 19:30,2,0.000,ALERT,211.70,300.87,59.959,1487896203,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,628030.7,628030.7,26959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896274,1656520.00
02/23/2017 19:30,2,0.000,ALERT,211.93,300.57,59.996,1487896203,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,616287.9,616287.9,27297,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896276,1656521.00
02/23/2017 19:30,2,0.000,ALERT,212.16,300.87,59.965,1487896203,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,627519.4,627519.4,26840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896277,1656522.00
02/23/2017 19:30,2,0.000,ALERT,210.80,297.87,59.996,1487896203,"274151322000087","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,828844.2,828844.2,27183,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487896279,1656523.00
02/23/2017 19:45,2,0.000,ALERT,211.93,299.97,60.007,1487897103,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,626774.6,626774.6,26879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897105,1656524.00
02/23/2017 19:45,2,0.000,ALERT,210.57,297.87,60.012,1487897103,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,855507.3,855507.3,26892,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897107,1656525.00
02/23/2017 19:45,2,0.000,ALERT,212.38,299.97,59.996,1487897103,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,615523.5,615523.5,27381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897109,1656526.00
02/23/2017 19:45,2,0.000,ALERT,211.70,299.97,59.996,1487897103,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,618455.1,618455.1,27337,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897111,1656527.00
02/23/2017 19:45,2,0.000,ALERT,210.80,299.07,59.991,1487897103,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,613296.7,613296.7,27250,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897113,1656528.00
02/23/2017 19:45,2,0.000,ALERT,210.35,297.57,59.965,1487897103,"274151322000052","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,884726.0,884726.0,26667,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897114,1656529.00
02/23/2017 19:45,2,0.000,ALERT,211.03,299.07,60.012,1487897103,"201051344000585","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,623917.9,623917.9,27409,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897116,1656530.00
02/23/2017 19:45,2,0.000,ALERT,210.80,299.37,59.975,1487897103,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,616802.1,616802.1,27101,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897118,1656531.00
02/23/2017 19:45,2,0.000,ALERT,211.25,299.37,60.002,1487897103,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,608605.0,608605.0,27285,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897120,1656532.00
02/23/2017 19:45,2,0.000,ALERT,210.57,298.77,59.991,1487897103,"201051344000955","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,624314.6,624314.6,27217,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897122,1656533.00
02/23/2017 19:45,2,0.000,ALERT,210.57,297.57,59.959,1487897103,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,728076.9,728076.9,27621,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897123,1656534.00
02/23/2017 19:45,2,0.000,ALERT,211.70,300.57,60.012,1487897103,"201051344000579","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,634112.7,634112.7,27197,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897125,1656535.00
02/23/2017 19:45,2,0.000,ALERT,210.80,299.37,60.018,1487897103,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,620692.4,620692.4,27306,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897127,1656536.00
02/23/2017 19:45,2,0.000,ALERT,211.03,299.07,60.012,1487897103,"201051344000438","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,621827.8,621827.8,27294,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897129,1656537.00
02/23/2017 19:45,2,0.000,ALERT,211.25,298.77,59.981,1487897103,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,601827.8,601827.8,27528,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897131,1656538.00
02/23/2017 19:45,2,0.000,ALERT,210.80,298.47,59.991,1487897103,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,876054.4,876054.4,26719,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897132,1656539.00
02/23/2017 19:45,2,0.000,ALERT,211.25,298.47,59.986,1487897103,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,933900.2,933900.2,26818,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897134,1656540.00
02/23/2017 19:45,2,0.000,ALERT,211.48,300.57,60.012,1487897103,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,616935.2,616935.2,27364,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897136,1656541.00
02/23/2017 19:45,2,0.000,ALERT,210.57,299.07,60.012,1487897103,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,925014.8,925014.8,26930,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897138,1656542.00
02/23/2017 19:45,2,0.000,ALERT,211.48,299.67,59.981,1487897103,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,575180.5,575180.5,27403,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897140,1656543.00
02/23/2017 19:45,2,0.000,ALERT,210.80,297.87,59.970,1487897103,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,621494.7,621494.7,27479,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897141,1656544.00
02/23/2017 19:45,2,0.000,ALERT,211.48,299.67,60.023,1487897103,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,627152.9,627152.9,27025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897143,1656545.00
02/23/2017 19:45,2,0.000,ALERT,212.16,299.67,59.922,1487897103,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,626850.3,626850.3,26873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897145,1656546.00
02/23/2017 19:45,2,0.000,ALERT,211.03,298.47,59.991,1487897103,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,621711.4,621711.4,27173,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897147,1656547.00
02/23/2017 19:45,2,0.000,ALERT,211.03,298.47,59.965,1487897103,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,618954.6,618954.6,27153,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897149,1656548.00
02/23/2017 19:45,2,0.000,ALERT,211.03,299.07,59.996,1487897103,"201051344001145","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,625618.2,625618.2,27020,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897150,1656549.00
02/23/2017 19:45,2,0.000,ALERT,211.03,297.87,59.944,1487897103,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,616503.3,616503.3,27350,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897152,1656550.00
02/23/2017 19:45,2,0.000,ALERT,210.35,297.87,59.944,1487897103,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,839990.5,839990.5,26936,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897154,1656551.00
02/23/2017 19:45,2,0.000,ALERT,211.25,297.26,59.975,1487897103,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,728918.2,728918.2,27520,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897156,1656552.00
02/23/2017 19:45,2,0.000,ALERT,210.57,298.47,59.949,1487897103,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,611921.9,611921.9,27401,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897158,1656553.00
02/23/2017 19:45,2,0.000,ALERT,211.25,300.57,59.981,1487897103,"201051344000594","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,629156.6,629156.6,27275,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897160,1656554.00
02/23/2017 19:45,2,0.000,ALERT,211.03,298.47,59.949,1487897103,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,620096.3,620096.3,27413,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897162,1656555.00
02/23/2017 19:45,2,0.000,ALERT,210.35,298.17,59.938,1487897103,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,857216.0,857216.0,26846,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897163,1656556.00
02/23/2017 19:45,2,0.000,ALERT,211.93,299.67,59.922,1487897103,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,615735.1,615735.1,27417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897165,1656557.00
02/23/2017 19:45,2,0.000,ALERT,210.57,298.47,59.959,1487897103,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,617732.6,617732.6,27254,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897167,1656558.00
02/23/2017 19:45,2,0.000,ALERT,211.48,299.97,59.959,1487897103,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,635130.4,635130.4,26781,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897169,1656559.00
02/23/2017 19:45,2,0.000,ALERT,211.70,299.37,59.944,1487897103,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,624664.3,624664.3,26868,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897171,1656560.00
02/23/2017 19:45,2,0.000,ALERT,211.70,300.27,59.970,1487897103,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,636636.8,636636.8,26764,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487897172,1656561.00
02/23/2017 19:45,2,0.000,ALERT,211.70,300.27,59.986,1487897103,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,628030.7,628030.7,26961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897174,1656562.00
02/23/2017 19:45,2,0.000,ALERT,211.70,299.67,59.965,1487897103,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,616287.9,616287.9,27299,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897176,1656563.00
02/23/2017 19:45,2,0.000,ALERT,212.16,300.57,60.002,1487897103,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,627519.4,627519.4,26842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897178,1656564.00
02/23/2017 19:45,2,0.000,ALERT,210.57,297.26,59.981,1487897103,"274151322000087","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,828844.2,828844.2,27185,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487897180,1656565.00
02/23/2017 20:00,2,0.000,ALERT,212.61,300.87,59.981,1487898003,"201051344000645","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,626774.6,626774.6,26881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898005,1656566.00
02/23/2017 20:00,2,0.000,ALERT,211.25,299.97,59.981,1487898003,"274151322000085","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,855507.3,855507.3,26894,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898007,1656567.00
02/23/2017 20:00,2,0.000,ALERT,212.83,300.57,59.981,1487898003,"201051344000633","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,615523.5,615523.5,27383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898009,1656568.00
02/23/2017 20:00,2,0.000,ALERT,212.16,300.87,59.981,1487898003,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,618455.1,618455.1,27339,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898011,1656569.00
02/23/2017 20:00,2,0.000,ALERT,211.25,299.97,59.975,1487898003,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,613296.7,613296.7,27252,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898013,1656570.00
02/23/2017 20:00,2,0.000,ALERT,211.03,301.17,59.986,1487898003,"274151322000052","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,884726.0,884726.0,26669,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898014,1656571.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.97,60.028,1487898003,"201051344000585","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,623917.9,623917.9,27411,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898016,1656572.00
02/23/2017 20:00,2,0.000,ALERT,211.25,300.27,59.991,1487898003,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,616802.1,616802.1,27103,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898018,1656573.00
02/23/2017 20:00,2,0.000,ALERT,211.70,300.27,60.023,1487898003,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,608605.0,608605.0,27287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898020,1656574.00
02/23/2017 20:00,2,0.000,ALERT,211.03,299.67,59.996,1487898003,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,624314.6,624314.6,27219,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898022,1656575.00
02/23/2017 20:00,2,0.000,ALERT,211.03,299.67,59.981,1487898003,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,728076.9,728076.9,27623,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898024,1656576.00
02/23/2017 20:00,2,0.000,ALERT,212.16,301.17,59.996,1487898003,"201051344000579","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,634112.7,634112.7,27199,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898026,1656577.00
02/23/2017 20:00,2,0.000,ALERT,211.25,300.27,59.986,1487898003,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,620692.4,620692.4,27308,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898027,1656578.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.67,59.991,1487898003,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,621827.8,621827.8,27296,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898029,1656579.00
02/23/2017 20:00,2,0.000,ALERT,211.70,299.07,59.986,1487898003,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,601827.8,601827.8,27530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898031,1656580.00
02/23/2017 20:00,2,0.000,ALERT,211.25,300.57,59.954,1487898003,"274151322000083","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,876054.4,876054.4,26721,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898033,1656581.00
02/23/2017 20:00,2,0.000,ALERT,211.93,300.57,59.981,1487898003,"274151322000076","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,933900.2,933900.2,26820,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898035,1656582.00
02/23/2017 20:00,2,0.000,ALERT,212.16,301.77,59.986,1487898003,"201051344000868","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,616935.2,616935.2,27366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898037,1656583.00
02/23/2017 20:00,2,0.000,ALERT,211.03,301.47,59.986,1487898003,"274151322000095","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,925014.8,925014.8,26932,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898038,1656584.00
02/23/2017 20:00,2,0.000,ALERT,211.93,300.87,59.981,1487898003,"201051344000988","219011344069620",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,575180.5,575180.5,27405,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898040,1656585.00
02/23/2017 20:00,2,0.000,ALERT,211.25,299.07,59.986,1487898003,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,621494.7,621494.7,27481,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898042,1656586.00
02/23/2017 20:00,2,0.000,ALERT,212.16,301.17,59.986,1487898003,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,627152.9,627152.9,27027,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898044,1656587.00
02/23/2017 20:00,2,0.000,ALERT,212.38,300.87,59.981,1487898003,"201051344000853","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,626850.3,626850.3,26875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898046,1656588.00
02/23/2017 20:00,2,0.000,ALERT,211.70,299.97,59.986,1487898003,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,621711.4,621711.4,27175,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898047,1656589.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.37,60.028,1487898003,"201051344000917","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,618954.6,618954.6,27155,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898049,1656590.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.97,59.975,1487898003,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,625618.2,625618.2,27022,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898051,1656591.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.07,59.944,1487898003,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,616503.3,616503.3,27352,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898053,1656592.00
02/23/2017 20:00,2,0.000,ALERT,210.80,299.37,59.991,1487898003,"274151322000088","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,839990.5,839990.5,26938,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898055,1656593.00
02/23/2017 20:00,2,0.000,ALERT,211.70,299.07,59.981,1487898003,"274151322000068","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,728918.2,728918.2,27522,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898056,1656594.00
02/23/2017 20:00,2,0.000,ALERT,211.03,299.97,59.986,1487898003,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,611921.9,611921.9,27403,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898058,1656595.00
02/23/2017 20:00,2,0.000,ALERT,211.93,302.37,59.986,1487898003,"201051344000594","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,629156.6,629156.6,27277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898060,1656596.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.67,59.970,1487898003,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,620096.3,620096.3,27415,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898062,1656597.00
02/23/2017 20:00,2,0.000,ALERT,211.25,300.57,59.970,1487898003,"274151322000054","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,857216.0,857216.0,26848,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898064,1656598.00
02/23/2017 20:00,2,0.000,ALERT,212.61,301.17,59.970,1487898003,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,615735.1,615735.1,27419,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898065,1656599.00
02/23/2017 20:00,2,0.000,ALERT,211.48,299.67,59.975,1487898003,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,617732.6,617732.6,27256,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898067,1656600.00
02/23/2017 20:00,2,0.000,ALERT,212.16,301.47,59.933,1487898003,"201051344000900","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,635130.4,635130.4,26783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898069,1656601.00
02/23/2017 20:00,2,0.000,ALERT,212.38,300.87,59.970,1487898003,"201051344000648","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,624664.3,624664.3,26870,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898071,1656602.00
02/23/2017 20:00,2,0.000,ALERT,212.16,301.77,59.933,1487898003,"201051344000569","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,636636.8,636636.8,26766,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898073,1656603.00
02/23/2017 20:00,2,0.000,ALERT,212.16,301.47,60.007,1487898003,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,628030.7,628030.7,26963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898074,1656604.00
02/23/2017 20:00,2,0.000,ALERT,212.38,301.17,59.975,1487898003,"201051344001158","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,616287.9,616287.9,27301,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898076,1656605.00
02/23/2017 20:00,2,0.000,ALERT,212.61,301.77,59.970,1487898003,"201051344000576","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,627519.4,627519.4,26844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898078,1656606.00
02/23/2017 20:00,2,0.000,ALERT,211.25,299.07,59.959,1487898003,"274151322000087","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,828844.2,828844.2,27187,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898080,1656607.00
02/23/2017 20:15,2,0.000,ALERT,212.83,300.87,59.975,1487898903,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,626774.6,626774.6,26883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898905,1656608.00
02/23/2017 20:15,2,0.000,ALERT,211.25,299.37,59.954,1487898903,"274151322000085","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,855507.3,855507.3,26896,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898907,1656609.00
02/23/2017 20:15,2,0.000,ALERT,213.06,301.47,59.954,1487898903,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,615523.5,615523.5,27385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898909,1656610.00
02/23/2017 20:15,2,0.000,ALERT,212.61,301.77,59.970,1487898903,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,618455.1,618455.1,27341,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898911,1656611.00
02/23/2017 20:15,2,0.000,ALERT,211.48,299.67,59.975,1487898903,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,613296.7,613296.7,27254,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898913,1656612.00
02/23/2017 20:15,2,0.000,ALERT,211.03,299.07,59.975,1487898903,"274151322000052","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,884726.0,884726.0,26671,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898914,1656613.00
02/23/2017 20:15,2,0.000,ALERT,211.93,300.27,59.981,1487898903,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,623917.9,623917.9,27413,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898916,1656614.00
02/23/2017 20:15,2,0.000,ALERT,211.70,300.27,59.975,1487898903,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,616802.1,616802.1,27105,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898918,1656615.00
02/23/2017 20:15,2,0.000,ALERT,212.38,300.87,59.981,1487898903,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,608605.0,608605.0,27289,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898920,1656616.00
02/23/2017 20:15,2,0.000,ALERT,211.48,299.97,59.981,1487898903,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,624314.6,624314.6,27221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898922,1656617.00
02/23/2017 20:15,2,0.000,ALERT,211.48,299.07,59.981,1487898903,"274151322000094","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,728076.9,728076.9,27625,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898923,1656618.00
02/23/2017 20:15,2,0.000,ALERT,212.61,301.77,59.996,1487898903,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,634112.7,634112.7,27201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898925,1656619.00
02/23/2017 20:15,2,0.000,ALERT,211.70,300.57,59.991,1487898903,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,620692.4,620692.4,27310,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898927,1656620.00
02/23/2017 20:15,2,0.000,ALERT,211.93,299.97,60.002,1487898903,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,621827.8,621827.8,27298,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898929,1656621.00
02/23/2017 20:15,2,0.000,ALERT,212.16,299.67,59.996,1487898903,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,601827.8,601827.8,27532,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898930,1656622.00
02/23/2017 20:15,2,0.000,ALERT,211.48,299.67,59.996,1487898903,"274151322000083","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,876054.4,876054.4,26723,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898932,1656623.00
02/23/2017 20:15,2,0.000,ALERT,212.16,299.67,60.002,1487898903,"274151322000076","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,933900.2,933900.2,26822,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898934,1656624.00
02/23/2017 20:15,2,0.000,ALERT,212.38,302.07,60.002,1487898903,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,616935.2,616935.2,27368,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898936,1656625.00
02/23/2017 20:15,2,0.000,ALERT,211.48,300.57,60.018,1487898903,"274151322000095","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,925014.8,925014.8,26934,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898938,1656626.00
02/23/2017 20:15,2,0.000,ALERT,212.38,301.47,59.949,1487898903,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,575180.5,575180.5,27407,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898940,1656627.00
02/23/2017 20:15,2,0.000,ALERT,211.70,299.37,60.002,1487898903,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,621494.7,621494.7,27483,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898942,1656628.00
02/23/2017 20:15,2,0.000,ALERT,212.38,301.77,60.007,1487898903,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,627152.9,627152.9,27029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898943,1656629.00
02/23/2017 20:15,2,0.000,ALERT,213.06,301.77,60.002,1487898903,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,626850.3,626850.3,26877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898945,1656630.00
02/23/2017 20:15,2,0.000,ALERT,212.38,300.27,60.002,1487898903,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,621711.4,621711.4,27177,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898947,1656631.00
02/23/2017 20:15,2,0.000,ALERT,212.16,299.67,59.996,1487898903,"201051344000917","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,618954.6,618954.6,27157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898949,1656632.00
02/23/2017 20:15,2,0.000,ALERT,212.38,300.57,60.018,1487898903,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,625618.2,625618.2,27024,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898951,1656633.00
02/23/2017 20:15,2,0.000,ALERT,212.16,299.67,59.991,1487898903,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,616503.3,616503.3,27354,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898952,1656634.00
02/23/2017 20:15,2,0.000,ALERT,211.25,299.67,59.944,1487898903,"274151322000088","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,839990.5,839990.5,26940,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898954,1656635.00
02/23/2017 20:15,2,0.000,ALERT,212.16,299.07,60.018,1487898903,"274151322000068","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,728918.2,728918.2,27524,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898956,1656636.00
02/23/2017 20:15,2,0.000,ALERT,211.48,299.97,60.007,1487898903,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,611921.9,611921.9,27405,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487898958,1656637.00
02/23/2017 20:15,2,0.000,ALERT,212.16,301.77,59.986,1487898903,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,629156.6,629156.6,27279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898959,1656638.00
02/23/2017 20:15,2,0.000,ALERT,211.93,299.97,59.986,1487898903,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,620096.3,620096.3,27417,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898961,1656639.00
02/23/2017 20:15,2,0.000,ALERT,211.25,299.97,59.975,1487898903,"274151322000054","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,857216.0,857216.0,26850,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898963,1656640.00
02/23/2017 20:15,2,0.000,ALERT,212.61,301.17,59.986,1487898903,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,615735.1,615735.1,27421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898965,1656641.00
02/23/2017 20:15,2,0.000,ALERT,211.93,299.97,59.975,1487898903,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,617732.6,617732.6,27258,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898967,1656642.00
02/23/2017 20:15,2,0.000,ALERT,212.38,301.77,59.959,1487898903,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,635130.4,635130.4,26785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898969,1656643.00
02/23/2017 20:15,2,0.000,ALERT,212.61,300.87,59.975,1487898903,"201051344000648","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,624664.3,624664.3,26872,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898970,1656644.00
02/23/2017 20:15,2,0.000,ALERT,212.61,302.07,59.959,1487898903,"201051344000569","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,636636.8,636636.8,26768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898972,1656645.00
02/23/2017 20:15,2,0.000,ALERT,212.61,301.77,59.975,1487898903,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,628030.7,628030.7,26965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898974,1656646.00
02/23/2017 20:15,2,0.000,ALERT,212.83,301.77,59.986,1487898903,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,616287.9,616287.9,27303,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898976,1656647.00
02/23/2017 20:15,2,0.000,ALERT,213.06,302.07,59.981,1487898903,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,627519.4,627519.4,26846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898978,1656648.00
02/23/2017 20:15,2,0.000,ALERT,211.48,298.77,59.959,1487898903,"274151322000087","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,828844.2,828844.2,27189,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487898979,1656649.00
02/23/2017 20:30,2,0.000,ALERT,212.83,301.17,59.975,1487899803,"201051344000645","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,626774.6,626774.6,26885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899805,1656650.00
02/23/2017 20:30,2,0.000,ALERT,211.48,300.27,59.981,1487899803,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,855507.3,855507.3,26898,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899807,1656651.00
02/23/2017 20:30,2,0.000,ALERT,213.06,300.87,59.975,1487899803,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,615523.5,615523.5,27387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899809,1656652.00
02/23/2017 20:30,2,0.000,ALERT,212.38,301.17,59.986,1487899803,"201051344000469","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,618455.1,618455.1,27343,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899811,1656653.00
02/23/2017 20:30,2,0.000,ALERT,211.93,300.57,60.007,1487899803,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,613296.7,613296.7,27256,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899812,1656654.00
02/23/2017 20:30,2,0.000,ALERT,211.03,299.67,59.986,1487899803,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,884726.0,884726.0,26673,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899814,1656655.00
02/23/2017 20:30,2,0.000,ALERT,212.38,300.87,60.012,1487899803,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,623917.9,623917.9,27415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899816,1656656.00
02/23/2017 20:30,2,0.000,ALERT,212.16,300.87,60.039,1487899803,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,616802.1,616802.1,27107,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899818,1656657.00
02/23/2017 20:30,2,0.000,ALERT,212.61,301.47,59.996,1487899803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,608605.0,608605.0,27291,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899820,1656658.00
02/23/2017 20:30,2,0.000,ALERT,211.93,300.57,60.002,1487899803,"201051344000955","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,624314.6,624314.6,27223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899821,1656659.00
02/23/2017 20:30,2,0.000,ALERT,211.48,299.07,59.996,1487899803,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,728076.9,728076.9,27627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899823,1656660.00
02/23/2017 20:30,2,0.000,ALERT,212.38,302.07,59.970,1487899803,"201051344000579","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,634112.7,634112.7,27203,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899825,1656661.00
02/23/2017 20:30,2,0.000,ALERT,211.93,300.57,59.996,1487899803,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,620692.4,620692.4,27312,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899827,1656662.00
02/23/2017 20:30,2,0.000,ALERT,212.16,300.27,60.007,1487899803,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,621827.8,621827.8,27300,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899829,1656663.00
02/23/2017 20:30,2,0.000,ALERT,212.38,299.97,60.012,1487899803,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,601827.8,601827.8,27534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899830,1656664.00
