ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 20:30,2,0.000,ALERT,211.25,300.27,60.023,1487899803,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,876054.4,876054.4,26725,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899832,1656665.00
02/23/2017 20:30,2,0.000,ALERT,211.70,299.37,60.018,1487899803,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,933900.2,933900.2,26824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899834,1656666.00
02/23/2017 20:30,2,0.000,ALERT,212.38,302.07,60.012,1487899803,"201051344000868","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,616935.2,616935.2,27370,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899836,1656667.00
02/23/2017 20:30,2,0.000,ALERT,211.25,300.87,60.007,1487899803,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,925014.8,925014.8,26936,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899838,1656668.00
02/23/2017 20:30,2,0.000,ALERT,212.38,301.17,59.996,1487899803,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,575180.5,575180.5,27409,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899839,1656669.00
02/23/2017 20:30,2,0.000,ALERT,211.93,299.67,60.007,1487899803,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,621494.7,621494.7,27485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899841,1656670.00
02/23/2017 20:30,2,0.000,ALERT,212.61,301.47,59.991,1487899803,"201051344000458","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,627152.9,627152.9,27031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899843,1656671.00
02/23/2017 20:30,2,0.000,ALERT,213.06,301.47,60.012,1487899803,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,626850.3,626850.3,26879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899845,1656672.00
02/23/2017 20:30,2,0.000,ALERT,212.38,300.27,59.981,1487899803,"201051344000685","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,621711.4,621711.4,27179,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899847,1656673.00
02/23/2017 20:30,2,0.000,ALERT,212.38,299.67,60.039,1487899803,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,618954.6,618954.6,27159,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899848,1656674.00
02/23/2017 20:30,2,0.000,ALERT,212.38,300.57,60.012,1487899803,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,625618.2,625618.2,27026,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899850,1656675.00
02/23/2017 20:30,2,0.000,ALERT,212.16,299.97,59.965,1487899803,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,616503.3,616503.3,27356,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899852,1656676.00
02/23/2017 20:30,2,0.000,ALERT,211.03,299.67,60.002,1487899803,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,839990.5,839990.5,26942,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899854,1656677.00
02/23/2017 20:30,2,0.000,ALERT,211.93,299.37,60.002,1487899803,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,728918.2,728918.2,27526,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899856,1656678.00
02/23/2017 20:30,2,0.000,ALERT,211.70,300.27,60.002,1487899803,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,611921.9,611921.9,27407,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899858,1656679.00
02/23/2017 20:30,2,0.000,ALERT,212.16,301.77,60.002,1487899803,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,629156.6,629156.6,27281,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899860,1656680.00
02/23/2017 20:30,2,0.000,ALERT,212.16,299.97,60.034,1487899803,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,620096.3,620096.3,27419,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899862,1656681.00
02/23/2017 20:30,2,0.000,ALERT,211.25,299.67,60.007,1487899803,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,857216.0,857216.0,26852,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899863,1656682.00
02/23/2017 20:30,2,0.000,ALERT,212.61,300.87,60.002,1487899803,"201051344000867","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,615735.1,615735.1,27423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899865,1656683.00
02/23/2017 20:30,2,0.000,ALERT,212.16,300.27,60.018,1487899803,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,617732.6,617732.6,27260,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899867,1656684.00
02/23/2017 20:30,2,0.000,ALERT,212.38,301.47,60.002,1487899803,"201051344000900","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,635130.4,635130.4,26787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899869,1656685.00
02/23/2017 20:30,2,0.000,ALERT,212.61,300.57,60.002,1487899803,"201051344000648","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,624664.3,624664.3,26874,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899871,1656686.00
02/23/2017 20:30,2,0.000,ALERT,212.38,301.77,60.034,1487899803,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,636636.8,636636.8,26770,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899872,1656687.00
02/23/2017 20:30,2,0.000,ALERT,212.38,301.47,60.002,1487899803,"201051344000983","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,628030.7,628030.7,26967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899874,1656688.00
02/23/2017 20:30,2,0.000,ALERT,212.61,300.87,60.002,1487899803,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,616287.9,616287.9,27305,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899876,1656689.00
02/23/2017 20:30,2,0.000,ALERT,212.83,301.77,60.002,1487899803,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,627519.4,627519.4,26848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487899878,1656690.00
02/23/2017 20:30,2,0.000,ALERT,211.25,298.77,59.996,1487899803,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,828844.2,828844.2,27191,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487899879,1656691.00
02/23/2017 20:45,2,0.000,ALERT,213.06,301.17,59.959,1487900703,"201051344000645","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,626774.6,626774.6,26887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900705,1656692.00
02/23/2017 20:45,2,0.000,ALERT,211.70,299.37,59.959,1487900703,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,855507.3,855507.3,26900,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900707,1656693.00
02/23/2017 20:45,2,0.000,ALERT,213.29,301.17,59.986,1487900703,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,615523.5,615523.5,27389,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900709,1656694.00
02/23/2017 20:45,2,0.000,ALERT,212.61,301.17,59.996,1487900703,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,618455.1,618455.1,27345,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900710,1656695.00
02/23/2017 20:45,2,0.000,ALERT,212.38,300.87,60.028,1487900703,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,613296.7,613296.7,27258,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900712,1656696.00
02/23/2017 20:45,2,0.000,ALERT,211.25,299.67,59.954,1487900703,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,884726.0,884726.0,26675,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900714,1656697.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.87,60.002,1487900703,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,623917.9,623917.9,27417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900716,1656698.00
02/23/2017 20:45,2,0.000,ALERT,212.38,301.17,60.018,1487900703,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,616802.1,616802.1,27109,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900718,1656699.00
02/23/2017 20:45,2,0.000,ALERT,213.06,301.47,59.996,1487900703,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,608605.0,608605.0,27293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900720,1656700.00
02/23/2017 20:45,2,0.000,ALERT,212.16,300.57,60.002,1487900703,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,624314.6,624314.6,27225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900721,1656701.00
02/23/2017 20:45,2,0.000,ALERT,211.48,299.07,59.970,1487900703,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,728076.9,728076.9,27629,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900723,1656702.00
02/23/2017 20:45,2,0.000,ALERT,212.61,302.07,59.996,1487900703,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,634112.7,634112.7,27205,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900725,1656703.00
02/23/2017 20:45,2,0.000,ALERT,212.16,301.17,59.996,1487900703,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,620692.4,620692.4,27314,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900727,1656704.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.87,60.007,1487900703,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,621827.8,621827.8,27302,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900729,1656705.00
02/23/2017 20:45,2,0.000,ALERT,212.83,300.27,59.991,1487900703,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,601827.8,601827.8,27536,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900730,1656706.00
02/23/2017 20:45,2,0.000,ALERT,211.70,300.27,59.996,1487900703,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,876054.4,876054.4,26727,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900732,1656707.00
02/23/2017 20:45,2,0.000,ALERT,212.16,299.97,59.996,1487900703,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,933900.2,933900.2,26826,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900734,1656708.00
02/23/2017 20:45,2,0.000,ALERT,212.61,302.07,60.002,1487900703,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,616935.2,616935.2,27372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900736,1656709.00
02/23/2017 20:45,2,0.000,ALERT,211.48,300.57,59.996,1487900703,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,925014.8,925014.8,26938,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900738,1656710.00
02/23/2017 20:45,2,0.000,ALERT,212.83,301.77,60.028,1487900703,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,575180.5,575180.5,27411,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900739,1656711.00
02/23/2017 20:45,2,0.000,ALERT,212.16,299.97,60.002,1487900703,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,621494.7,621494.7,27487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900741,1656712.00
02/23/2017 20:45,2,0.000,ALERT,212.83,302.07,60.002,1487900703,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,627152.9,627152.9,27033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900743,1656713.00
02/23/2017 20:45,2,0.000,ALERT,213.51,301.77,59.991,1487900703,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,626850.3,626850.3,26881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900745,1656714.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.57,59.996,1487900703,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,621711.4,621711.4,27181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900747,1656715.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.57,59.991,1487900703,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,618954.6,618954.6,27161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900748,1656716.00
02/23/2017 20:45,2,0.000,ALERT,212.83,300.87,59.991,1487900703,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,625618.2,625618.2,27028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900750,1656717.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.27,59.954,1487900703,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,616503.3,616503.3,27358,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900752,1656718.00
02/23/2017 20:45,2,0.000,ALERT,211.25,299.37,59.981,1487900703,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,839990.5,839990.5,26944,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900754,1656719.00
02/23/2017 20:45,2,0.000,ALERT,212.38,298.77,59.991,1487900703,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,728918.2,728918.2,27528,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900756,1656720.00
02/23/2017 20:45,2,0.000,ALERT,212.16,300.57,59.991,1487900703,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,611921.9,611921.9,27409,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900757,1656721.00
02/23/2017 20:45,2,0.000,ALERT,212.61,302.68,59.991,1487900703,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,629156.6,629156.6,27283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900759,1656722.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.57,59.991,1487900703,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,620096.3,620096.3,27421,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900761,1656723.00
02/23/2017 20:45,2,0.000,ALERT,211.48,300.57,59.981,1487900703,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,857216.0,857216.0,26854,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900763,1656724.00
02/23/2017 20:45,2,0.000,ALERT,213.06,301.47,59.986,1487900703,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,615735.1,615735.1,27425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900764,1656725.00
02/23/2017 20:45,2,0.000,ALERT,212.61,300.87,59.986,1487900703,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,617732.6,617732.6,27262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900766,1656726.00
02/23/2017 20:45,2,0.000,ALERT,212.61,301.77,59.986,1487900703,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,635130.4,635130.4,26789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900768,1656727.00
02/23/2017 20:45,2,0.000,ALERT,213.06,301.17,59.986,1487900703,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,624664.3,624664.3,26876,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900770,1656728.00
02/23/2017 20:45,2,0.000,ALERT,212.83,302.37,59.975,1487900703,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,636636.8,636636.8,26772,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900772,1656729.00
02/23/2017 20:45,2,0.000,ALERT,213.06,302.37,59.970,1487900703,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,628030.7,628030.7,26969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900774,1656730.00
02/23/2017 20:45,2,0.000,ALERT,213.06,302.07,59.933,1487900703,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,616287.9,616287.9,27307,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900775,1656731.00
02/23/2017 20:45,2,0.000,ALERT,213.29,302.37,59.975,1487900703,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,627519.4,627519.4,26850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487900777,1656732.00
02/23/2017 20:45,2,0.000,ALERT,211.70,298.77,59.975,1487900703,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,828844.2,828844.2,27193,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487900779,1656733.00
02/23/2017 21:00,2,0.000,ALERT,213.74,301.77,59.991,1487901603,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,626774.6,626774.6,26889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901605,1656734.00
02/23/2017 21:00,2,0.000,ALERT,211.93,299.97,59.986,1487901603,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,855507.3,855507.3,26902,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901607,1656735.00
02/23/2017 21:00,2,0.000,ALERT,213.96,301.77,59.991,1487901603,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,615523.5,615523.5,27391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901609,1656736.00
02/23/2017 21:00,2,0.000,ALERT,213.29,301.77,59.986,1487901603,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,618455.1,618455.1,27347,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901610,1656737.00
02/23/2017 21:00,2,0.000,ALERT,212.38,300.87,59.991,1487901603,"201051344000646","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,613296.7,613296.7,27260,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901612,1656738.00
02/23/2017 21:00,2,0.000,ALERT,211.70,300.57,59.981,1487901603,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,884726.0,884726.0,26677,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901614,1656739.00
02/23/2017 21:00,2,0.000,ALERT,212.61,301.17,59.986,1487901603,"201051344000585","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,623917.9,623917.9,27419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901616,1656740.00
02/23/2017 21:00,2,0.000,ALERT,212.38,301.17,59.991,1487901603,"201051344001230","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,616802.1,616802.1,27111,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901618,1656741.00
02/23/2017 21:00,2,0.000,ALERT,213.06,301.77,59.986,1487901603,"201051344000582","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,608605.0,608605.0,27295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901619,1656742.00
02/23/2017 21:00,2,0.000,ALERT,212.16,300.87,60.018,1487901603,"201051344000955","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,624314.6,624314.6,27227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901621,1656743.00
02/23/2017 21:00,2,0.000,ALERT,211.93,299.37,60.007,1487901603,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,728076.9,728076.9,27631,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901623,1656744.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.68,59.975,1487901603,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,634112.7,634112.7,27207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901625,1656745.00
02/23/2017 21:00,2,0.000,ALERT,212.38,300.87,59.959,1487901603,"201051344000890","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,620692.4,620692.4,27316,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901627,1656746.00
02/23/2017 21:00,2,0.000,ALERT,212.83,300.87,59.970,1487901603,"201051344000438","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,621827.8,621827.8,27304,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901628,1656747.00
02/23/2017 21:00,2,0.000,ALERT,213.06,300.87,59.938,1487901603,"201051344000417","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,601827.8,601827.8,27538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901630,1656748.00
02/23/2017 21:00,2,0.000,ALERT,212.16,301.17,59.959,1487901603,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,876054.4,876054.4,26729,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901632,1656749.00
02/23/2017 21:00,2,0.000,ALERT,212.61,299.97,59.928,1487901603,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,933900.2,933900.2,26828,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901634,1656750.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.98,59.975,1487901603,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,616935.2,616935.2,27374,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901636,1656751.00
02/23/2017 21:00,2,0.000,ALERT,212.16,301.17,59.970,1487901603,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,925014.8,925014.8,26940,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901638,1656752.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.37,59.965,1487901603,"201051344000988","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,575180.5,575180.5,27413,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901640,1656753.00
02/23/2017 21:00,2,0.000,ALERT,212.38,300.27,59.970,1487901603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,621494.7,621494.7,27489,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901641,1656754.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.68,60.007,1487901603,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,627152.9,627152.9,27035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901643,1656755.00
02/23/2017 21:00,2,0.000,ALERT,213.96,302.07,59.938,1487901603,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,626850.3,626850.3,26883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901645,1656756.00
02/23/2017 21:00,2,0.000,ALERT,212.83,301.17,59.965,1487901603,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,621711.4,621711.4,27183,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901647,1656757.00
02/23/2017 21:00,2,0.000,ALERT,212.83,300.57,59.965,1487901603,"201051344000917","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,618954.6,618954.6,27163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901649,1656758.00
02/23/2017 21:00,2,0.000,ALERT,212.83,301.17,59.954,1487901603,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,625618.2,625618.2,27030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901651,1656759.00
02/23/2017 21:00,2,0.000,ALERT,212.83,300.57,59.965,1487901603,"201051344000651","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,616503.3,616503.3,27360,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901652,1656760.00
02/23/2017 21:00,2,0.000,ALERT,211.70,299.97,59.954,1487901603,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,839990.5,839990.5,26946,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901654,1656761.00
02/23/2017 21:00,2,0.000,ALERT,212.61,299.37,59.959,1487901603,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,728918.2,728918.2,27530,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901656,1656762.00
02/23/2017 21:00,2,0.000,ALERT,212.38,301.17,59.965,1487901603,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,611921.9,611921.9,27411,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901658,1656763.00
02/23/2017 21:00,2,0.000,ALERT,212.83,302.68,59.965,1487901603,"201051344000594","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,629156.6,629156.6,27285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901660,1656764.00
02/23/2017 21:00,2,0.000,ALERT,212.83,300.87,59.965,1487901603,"201051344001203","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,620096.3,620096.3,27423,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901661,1656765.00
02/23/2017 21:00,2,0.000,ALERT,211.93,300.87,59.959,1487901603,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,857216.0,857216.0,26856,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901663,1656766.00
02/23/2017 21:00,2,0.000,ALERT,213.51,301.77,59.959,1487901603,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,615735.1,615735.1,27427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901665,1656767.00
02/23/2017 21:00,2,0.000,ALERT,212.61,301.17,59.965,1487901603,"201051344001093","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,617732.6,617732.6,27264,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901667,1656768.00
02/23/2017 21:00,2,0.000,ALERT,213.06,302.37,59.986,1487901603,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,635130.4,635130.4,26791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901669,1656769.00
02/23/2017 21:00,2,0.000,ALERT,213.29,301.47,59.959,1487901603,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,624664.3,624664.3,26878,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901670,1656770.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.98,59.959,1487901603,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,636636.8,636636.8,26774,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901672,1656771.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.37,59.949,1487901603,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,628030.7,628030.7,26971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901674,1656772.00
02/23/2017 21:00,2,0.000,ALERT,213.29,302.37,59.965,1487901603,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,616287.9,616287.9,27309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901676,1656773.00
02/23/2017 21:00,2,0.000,ALERT,213.96,302.98,59.965,1487901603,"201051344000576","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,627519.4,627519.4,26852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487901678,1656774.00
02/23/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1487901603,"274151322000087","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,828844.2,828844.2,27195,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487901679,1656775.00
02/23/2017 21:15,2,0.000,ALERT,213.96,302.37,59.991,1487902503,"201051344000645","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,626774.6,626774.6,26891,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902505,1656776.00
02/23/2017 21:15,2,0.000,ALERT,212.16,299.67,60.028,1487902503,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,855507.3,855507.3,26904,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902507,1656777.00
02/23/2017 21:15,2,0.000,ALERT,214.19,302.37,60.002,1487902503,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,615523.5,615523.5,27393,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902509,1656778.00
02/23/2017 21:15,2,0.000,ALERT,213.74,302.37,59.996,1487902503,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,618455.1,618455.1,27349,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902511,1656779.00
02/23/2017 21:15,2,0.000,ALERT,212.61,301.17,60.007,1487902503,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,613296.7,613296.7,27262,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902512,1656780.00
02/23/2017 21:15,2,0.000,ALERT,211.93,300.27,59.981,1487902503,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,884726.0,884726.0,26679,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902514,1656781.00
02/23/2017 21:15,2,0.000,ALERT,213.06,301.47,59.981,1487902503,"201051344000585","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,623917.9,623917.9,27421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902516,1656782.00
02/23/2017 21:15,2,0.000,ALERT,212.83,301.17,60.012,1487902503,"201051344001230","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,616802.1,616802.1,27113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902518,1656783.00
02/23/2017 21:15,2,0.000,ALERT,213.29,302.07,59.996,1487902503,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,608605.0,608605.0,27297,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902520,1656784.00
02/23/2017 21:15,2,0.000,ALERT,212.38,301.17,60.002,1487902503,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,624314.6,624314.6,27229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902521,1656785.00
02/23/2017 21:15,2,0.000,ALERT,212.16,299.37,59.996,1487902503,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,728076.9,728076.9,27633,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902523,1656786.00
02/23/2017 21:15,2,0.000,ALERT,213.74,302.98,59.996,1487902503,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,634112.7,634112.7,27209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902525,1656787.00
02/23/2017 21:15,2,0.000,ALERT,212.61,301.47,59.996,1487902503,"201051344000890","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,620692.4,620692.4,27318,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902527,1656788.00
02/23/2017 21:15,2,0.000,ALERT,213.06,301.17,59.996,1487902503,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,621827.8,621827.8,27306,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902528,1656789.00
02/23/2017 21:15,2,0.000,ALERT,213.29,300.87,59.986,1487902503,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,601827.8,601827.8,27540,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902530,1656790.00
02/23/2017 21:15,2,0.000,ALERT,211.93,299.67,60.007,1487902503,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,876054.4,876054.4,26731,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902532,1656791.00
02/23/2017 21:15,2,0.000,ALERT,212.61,299.67,60.007,1487902503,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,933900.2,933900.2,26830,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902534,1656792.00
02/23/2017 21:15,2,0.000,ALERT,213.51,302.98,60.007,1487902503,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,616935.2,616935.2,27376,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902536,1656793.00
02/23/2017 21:15,2,0.000,ALERT,211.93,300.57,60.002,1487902503,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,925014.8,925014.8,26942,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902538,1656794.00
02/23/2017 21:15,2,0.000,ALERT,213.29,302.37,60.002,1487902503,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.88,0.0,0.0,0.000,575180.5,575180.5,27415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902539,1656795.00
02/23/2017 21:15,2,0.000,ALERT,212.61,300.27,60.007,1487902503,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,621494.7,621494.7,27491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902541,1656796.00
02/23/2017 21:15,2,0.000,ALERT,213.29,302.37,60.007,1487902503,"201051344000458","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,627152.9,627152.9,27037,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902543,1656797.00
02/23/2017 21:15,2,0.000,ALERT,214.19,302.37,59.959,1487902503,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,626850.3,626850.3,26885,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902545,1656798.00
02/23/2017 21:15,2,0.000,ALERT,213.06,301.17,59.991,1487902503,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,621711.4,621711.4,27185,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902546,1656799.00
02/23/2017 21:15,2,0.000,ALERT,212.83,300.57,59.991,1487902503,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,618954.6,618954.6,27165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902548,1656800.00
02/23/2017 21:15,2,0.000,ALERT,213.06,301.47,60.018,1487902503,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,625618.2,625618.2,27032,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902550,1656801.00
02/23/2017 21:15,2,0.000,ALERT,213.06,300.27,59.944,1487902503,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,616503.3,616503.3,27362,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902552,1656802.00
02/23/2017 21:15,2,0.000,ALERT,211.48,299.07,59.981,1487902503,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,839990.5,839990.5,26948,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902554,1656803.00
02/23/2017 21:15,2,0.000,ALERT,212.38,298.77,59.944,1487902503,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,728918.2,728918.2,27532,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902555,1656804.00
02/23/2017 21:15,2,0.000,ALERT,212.38,300.87,59.986,1487902503,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,611921.9,611921.9,27413,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902557,1656805.00
02/23/2017 21:15,2,0.000,ALERT,213.29,303.58,59.981,1487902503,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,629156.6,629156.6,27287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902559,1656806.00
02/23/2017 21:15,2,0.000,ALERT,212.83,300.87,59.975,1487902503,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,620096.3,620096.3,27425,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902561,1656807.00
02/23/2017 21:15,2,0.000,ALERT,211.93,299.67,59.986,1487902503,"274151322000054","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,857216.0,857216.0,26858,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902563,1656808.00
02/23/2017 21:15,2,0.000,ALERT,213.74,302.68,59.991,1487902503,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,615735.1,615735.1,27429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902565,1656809.00
