ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 21:15,2,0.000,ALERT,212.83,301.17,59.986,1487902503,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,617732.6,617732.6,27266,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902566,1656810.00
02/23/2017 21:15,2,0.000,ALERT,213.29,302.68,59.991,1487902503,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,635130.4,635130.4,26793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902568,1656811.00
02/23/2017 21:15,2,0.000,ALERT,213.51,301.47,59.991,1487902503,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,624664.3,624664.3,26880,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902570,1656812.00
02/23/2017 21:15,2,0.000,ALERT,213.51,302.68,60.018,1487902503,"201051344000569","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,636636.8,636636.8,26776,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902572,1656813.00
02/23/2017 21:15,2,0.000,ALERT,213.51,302.37,59.996,1487902503,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,628030.7,628030.7,26973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902574,1656814.00
02/23/2017 21:15,2,0.000,ALERT,213.51,302.07,59.991,1487902503,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,616287.9,616287.9,27311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902576,1656815.00
02/23/2017 21:15,2,0.000,ALERT,213.96,302.68,59.986,1487902503,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,627519.4,627519.4,26854,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487902577,1656816.00
02/23/2017 21:15,2,0.000,ALERT,211.93,298.47,60.007,1487902503,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,828844.2,828844.2,27197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487902579,1656817.00
02/23/2017 21:30,2,0.000,ALERT,214.41,302.68,60.023,1487903403,"201051344000645","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,626774.6,626774.6,26893,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903405,1656818.00
02/23/2017 21:30,2,0.000,ALERT,212.38,300.27,60.007,1487903403,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,855507.3,855507.3,26906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903407,1656819.00
02/23/2017 21:30,2,0.000,ALERT,214.41,302.68,59.991,1487903403,"201051344000633","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,615523.5,615523.5,27395,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903409,1656820.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.68,59.991,1487903403,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,618455.1,618455.1,27351,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903410,1656821.00
02/23/2017 21:30,2,0.000,ALERT,213.06,302.07,59.991,1487903403,"201051344000646","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,613296.7,613296.7,27264,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903412,1656822.00
02/23/2017 21:30,2,0.000,ALERT,211.93,299.97,59.991,1487903403,"274151322000052","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,884726.0,884726.0,26681,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903414,1656823.00
02/23/2017 21:30,2,0.000,ALERT,213.29,302.37,60.018,1487903403,"201051344000585","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,623917.9,623917.9,27423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903416,1656824.00
02/23/2017 21:30,2,0.000,ALERT,213.06,302.07,60.002,1487903403,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,616802.1,616802.1,27115,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903418,1656825.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.98,60.012,1487903403,"201051344000582","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,608605.0,608605.0,27299,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903420,1656826.00
02/23/2017 21:30,2,0.000,ALERT,212.83,302.07,59.986,1487903403,"201051344000955","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,624314.6,624314.6,27231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903422,1656827.00
02/23/2017 21:30,2,0.000,ALERT,212.16,299.37,60.012,1487903403,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,728076.9,728076.9,27635,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903423,1656828.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.98,59.981,1487903403,"201051344000579","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,634112.7,634112.7,27211,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903425,1656829.00
02/23/2017 21:30,2,0.000,ALERT,213.06,302.37,59.996,1487903403,"201051344000890","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,620692.4,620692.4,27320,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903427,1656830.00
02/23/2017 21:30,2,0.000,ALERT,213.51,302.37,60.007,1487903403,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,621827.8,621827.8,27308,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903429,1656831.00
02/23/2017 21:30,2,0.000,ALERT,213.51,301.47,60.012,1487903403,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,601827.8,601827.8,27542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903430,1656832.00
02/23/2017 21:30,2,0.000,ALERT,212.16,299.97,59.996,1487903403,"274151322000083","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,876054.4,876054.4,26733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903432,1656833.00
02/23/2017 21:30,2,0.000,ALERT,212.83,300.27,60.002,1487903403,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,933900.2,933900.2,26832,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903434,1656834.00
02/23/2017 21:30,2,0.000,ALERT,213.51,303.88,60.034,1487903403,"201051344000868","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,616935.2,616935.2,27378,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903436,1656835.00
02/23/2017 21:30,2,0.000,ALERT,211.93,300.87,59.991,1487903403,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,925014.8,925014.8,26944,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903438,1656836.00
02/23/2017 21:30,2,0.000,ALERT,213.51,302.98,59.996,1487903403,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.88,0.0,0.0,0.000,575180.5,575180.5,27417,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903440,1656837.00
02/23/2017 21:30,2,0.000,ALERT,213.06,301.17,59.996,1487903403,"201051344001025","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,621494.7,621494.7,27493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903441,1656838.00
02/23/2017 21:30,2,0.000,ALERT,213.51,302.68,60.002,1487903403,"201051344000458","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,627152.9,627152.9,27039,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903443,1656839.00
02/23/2017 21:30,2,0.000,ALERT,214.41,302.98,60.002,1487903403,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,626850.3,626850.3,26887,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903445,1656840.00
02/23/2017 21:30,2,0.000,ALERT,213.51,302.07,60.002,1487903403,"201051344000685","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,621711.4,621711.4,27187,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903447,1656841.00
02/23/2017 21:30,2,0.000,ALERT,213.51,301.47,59.986,1487903403,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,618954.6,618954.6,27167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903449,1656842.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.37,60.007,1487903403,"201051344001145","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,625618.2,625618.2,27034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903450,1656843.00
02/23/2017 21:30,2,0.000,ALERT,213.29,301.17,60.002,1487903403,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,616503.3,616503.3,27364,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903452,1656844.00
02/23/2017 21:30,2,0.000,ALERT,211.48,299.37,60.002,1487903403,"274151322000088","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,839990.5,839990.5,26950,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903454,1656845.00
02/23/2017 21:30,2,0.000,ALERT,212.83,299.07,59.996,1487903403,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,728918.2,728918.2,27534,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903456,1656846.00
02/23/2017 21:30,2,0.000,ALERT,212.83,301.77,59.996,1487903403,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,611921.9,611921.9,27415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903457,1656847.00
02/23/2017 21:30,2,0.000,ALERT,213.29,303.28,59.970,1487903403,"201051344000594","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,629156.6,629156.6,27289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903459,1656848.00
02/23/2017 21:30,2,0.000,ALERT,213.51,302.07,59.996,1487903403,"201051344001203","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,620096.3,620096.3,27427,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903461,1656849.00
02/23/2017 21:30,2,0.000,ALERT,211.93,300.27,59.981,1487903403,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,857216.0,857216.0,26860,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903463,1656850.00
02/23/2017 21:30,2,0.000,ALERT,213.96,302.07,59.996,1487903403,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,615735.1,615735.1,27431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903465,1656851.00
02/23/2017 21:30,2,0.000,ALERT,213.29,302.07,60.002,1487903403,"201051344001093","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,617732.6,617732.6,27268,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903466,1656852.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.68,59.996,1487903403,"201051344000900","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,635130.4,635130.4,26795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487903468,1656853.00
02/23/2017 21:30,2,0.000,ALERT,213.74,301.77,60.012,1487903403,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,624664.3,624664.3,26882,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903470,1656854.00
02/23/2017 21:30,2,0.000,ALERT,213.74,303.28,60.002,1487903403,"201051344000569","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,636636.8,636636.8,26778,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903472,1656855.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.68,59.954,1487903403,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,628030.7,628030.7,26975,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903474,1656856.00
02/23/2017 21:30,2,0.000,ALERT,213.74,302.37,59.986,1487903403,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,616287.9,616287.9,27313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903475,1656857.00
02/23/2017 21:30,2,0.000,ALERT,214.19,303.28,59.991,1487903403,"201051344000576","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,627519.4,627519.4,26856,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903477,1656858.00
02/23/2017 21:30,2,0.000,ALERT,212.16,299.07,59.981,1487903403,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,828844.2,828844.2,27199,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487903479,1656859.00
02/23/2017 21:45,2,0.000,ALERT,213.96,302.37,60.007,1487904303,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,626774.6,626774.6,26895,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904305,1656860.00
02/23/2017 21:45,2,0.000,ALERT,212.16,300.57,59.975,1487904303,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,855507.3,855507.3,26908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904307,1656861.00
02/23/2017 21:45,2,0.000,ALERT,213.96,302.37,59.965,1487904303,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,615523.5,615523.5,27397,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904308,1656862.00
02/23/2017 21:45,2,0.000,ALERT,213.51,302.37,60.007,1487904303,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,618455.1,618455.1,27353,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904310,1656863.00
02/23/2017 21:45,2,0.000,ALERT,212.83,301.77,59.970,1487904303,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,613296.7,613296.7,27266,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904312,1656864.00
02/23/2017 21:45,2,0.000,ALERT,211.70,300.87,60.007,1487904303,"274151322000052","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,884726.0,884726.0,26683,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904314,1656865.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.07,60.012,1487904303,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,623917.9,623917.9,27425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904316,1656866.00
02/23/2017 21:45,2,0.000,ALERT,213.06,302.37,60.007,1487904303,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,616802.1,616802.1,27117,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904318,1656867.00
02/23/2017 21:45,2,0.000,ALERT,213.51,302.37,59.965,1487904303,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,608605.0,608605.0,27301,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904319,1656868.00
02/23/2017 21:45,2,0.000,ALERT,212.61,301.77,60.007,1487904303,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,624314.6,624314.6,27233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904321,1656869.00
02/23/2017 21:45,2,0.000,ALERT,212.16,299.67,60.007,1487904303,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,728076.9,728076.9,27637,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904323,1656870.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.68,59.996,1487904303,"201051344000579","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,634112.7,634112.7,27213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904325,1656871.00
02/23/2017 21:45,2,0.000,ALERT,213.06,302.37,60.007,1487904303,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,620692.4,620692.4,27322,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904326,1656872.00
02/23/2017 21:45,2,0.000,ALERT,213.06,301.77,59.996,1487904303,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,621827.8,621827.8,27310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904328,1656873.00
02/23/2017 21:45,2,0.000,ALERT,213.29,301.17,60.002,1487904303,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,601827.8,601827.8,27544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904330,1656874.00
02/23/2017 21:45,2,0.000,ALERT,212.16,300.87,59.991,1487904303,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,876054.4,876054.4,26735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904332,1656875.00
02/23/2017 21:45,2,0.000,ALERT,212.61,300.57,59.996,1487904303,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,933900.2,933900.2,26834,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904334,1656876.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.98,60.023,1487904303,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,616935.2,616935.2,27380,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904335,1656877.00
02/23/2017 21:45,2,0.000,ALERT,211.93,301.17,60.002,1487904303,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,925014.8,925014.8,26946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904337,1656878.00
02/23/2017 21:45,2,0.000,ALERT,213.06,302.37,59.996,1487904303,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,575180.5,575180.5,27419,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904339,1656879.00
02/23/2017 21:45,2,0.000,ALERT,212.83,300.87,60.034,1487904303,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,621494.7,621494.7,27495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904341,1656880.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.37,60.002,1487904303,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,627152.9,627152.9,27041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904343,1656881.00
02/23/2017 21:45,2,0.000,ALERT,213.96,302.68,60.007,1487904303,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,626850.3,626850.3,26889,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904345,1656882.00
02/23/2017 21:45,2,0.000,ALERT,213.29,301.77,60.002,1487904303,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,621711.4,621711.4,27189,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904347,1656883.00
02/23/2017 21:45,2,0.000,ALERT,213.06,301.17,60.034,1487904303,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,618954.6,618954.6,27169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904348,1656884.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.07,60.007,1487904303,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,625618.2,625618.2,27036,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904350,1656885.00
02/23/2017 21:45,2,0.000,ALERT,213.06,300.87,60.007,1487904303,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,616503.3,616503.3,27366,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904352,1656886.00
02/23/2017 21:45,2,0.000,ALERT,211.48,299.37,59.991,1487904303,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,839990.5,839990.5,26952,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904354,1656887.00
02/23/2017 21:45,2,0.000,ALERT,212.61,299.67,59.986,1487904303,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,728918.2,728918.2,27536,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904356,1656888.00
02/23/2017 21:45,2,0.000,ALERT,212.61,301.77,60.002,1487904303,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,611921.9,611921.9,27417,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904357,1656889.00
02/23/2017 21:45,2,0.000,ALERT,212.83,303.28,59.996,1487904303,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,629156.6,629156.6,27291,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904359,1656890.00
02/23/2017 21:45,2,0.000,ALERT,213.06,301.77,60.002,1487904303,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,620096.3,620096.3,27429,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904361,1656891.00
02/23/2017 21:45,2,0.000,ALERT,211.70,301.17,59.954,1487904303,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,857216.0,857216.0,26862,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904363,1656892.00
02/23/2017 21:45,2,0.000,ALERT,213.51,302.68,59.991,1487904303,"201051344000867","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,615735.1,615735.1,27433,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904364,1656893.00
02/23/2017 21:45,2,0.000,ALERT,213.06,302.07,59.996,1487904303,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,617732.6,617732.6,27270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904366,1656894.00
02/23/2017 21:45,2,0.000,ALERT,213.29,303.28,60.002,1487904303,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,635130.4,635130.4,26797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904368,1656895.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.37,60.002,1487904303,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,624664.3,624664.3,26884,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904370,1656896.00
02/23/2017 21:45,2,0.000,ALERT,213.29,303.58,59.959,1487904303,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,636636.8,636636.8,26780,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904372,1656897.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.98,60.007,1487904303,"201051344000983","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,628030.7,628030.7,26977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487904374,1656898.00
02/23/2017 21:45,2,0.000,ALERT,213.29,302.98,59.986,1487904303,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,616287.9,616287.9,27315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904375,1656899.00
02/23/2017 21:45,2,0.000,ALERT,213.74,303.58,60.002,1487904303,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,627519.4,627519.4,26858,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904377,1656900.00
02/23/2017 21:45,2,0.000,ALERT,212.16,299.97,59.996,1487904303,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,828844.2,828844.2,27201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487904379,1656901.00
02/23/2017 22:00,2,0.000,ALERT,214.41,303.28,59.981,1487905203,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,626774.6,626774.6,26897,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905205,1656902.00
02/23/2017 22:00,2,0.000,ALERT,212.38,300.87,59.986,1487905203,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,855507.3,855507.3,26910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905207,1656903.00
02/23/2017 22:00,2,0.000,ALERT,214.41,302.98,59.991,1487905203,"201051344000633","219011344069620",0.00,-1.00,0,297.26,304.48,0.0,0.0,0.000,615523.5,615523.5,27399,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905209,1656904.00
02/23/2017 22:00,2,0.000,ALERT,213.96,303.28,59.986,1487905203,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,618455.1,618455.1,27355,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905211,1656905.00
02/23/2017 22:00,2,0.000,ALERT,212.61,301.77,59.981,1487905203,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,613296.7,613296.7,27268,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905212,1656906.00
02/23/2017 22:00,2,0.000,ALERT,212.16,300.57,59.970,1487905203,"274151322000052","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,884726.0,884726.0,26685,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905214,1656907.00
02/23/2017 22:00,2,0.000,ALERT,212.83,302.07,60.007,1487905203,"201051344000585","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,623917.9,623917.9,27427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905216,1656908.00
02/23/2017 22:00,2,0.000,ALERT,212.61,301.77,59.944,1487905203,"201051344001230","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,616802.1,616802.1,27119,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905218,1656909.00
02/23/2017 22:00,2,0.000,ALERT,213.06,302.37,59.981,1487905203,"201051344000582","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,608605.0,608605.0,27303,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905220,1656910.00
02/23/2017 22:00,2,0.000,ALERT,212.38,301.77,59.986,1487905203,"201051344000955","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,624314.6,624314.6,27235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905221,1656911.00
02/23/2017 22:00,2,0.000,ALERT,212.38,299.97,59.986,1487905203,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,728076.9,728076.9,27639,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905223,1656912.00
02/23/2017 22:00,2,0.000,ALERT,213.96,303.88,59.975,1487905203,"201051344000579","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,634112.7,634112.7,27215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905225,1656913.00
02/23/2017 22:00,2,0.000,ALERT,212.61,302.07,59.986,1487905203,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,620692.4,620692.4,27324,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905227,1656914.00
02/23/2017 22:00,2,0.000,ALERT,212.83,301.47,59.970,1487905203,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,621827.8,621827.8,27312,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905229,1656915.00
02/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.981,1487905203,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,601827.8,601827.8,27546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905230,1656916.00
02/23/2017 22:00,2,0.000,ALERT,212.38,301.17,59.959,1487905203,"274151322000083","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,876054.4,876054.4,26737,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905232,1656917.00
02/23/2017 22:00,2,0.000,ALERT,213.06,300.27,59.986,1487905203,"274151322000076","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,933900.2,933900.2,26836,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905234,1656918.00
02/23/2017 22:00,2,0.000,ALERT,213.96,304.18,59.981,1487905203,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,616935.2,616935.2,27382,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905236,1656919.00
02/23/2017 22:00,2,0.000,ALERT,212.16,301.47,59.996,1487905203,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,925014.8,925014.8,26948,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905238,1656920.00
02/23/2017 22:00,2,0.000,ALERT,213.74,302.98,59.981,1487905203,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,575180.5,575180.5,27421,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905240,1656921.00
02/23/2017 22:00,2,0.000,ALERT,212.61,300.87,60.018,1487905203,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,621494.7,621494.7,27497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905241,1656922.00
02/23/2017 22:00,2,0.000,ALERT,213.74,303.58,59.975,1487905203,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,627152.9,627152.9,27043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905243,1656923.00
02/23/2017 22:00,2,0.000,ALERT,214.41,303.28,59.975,1487905203,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,626850.3,626850.3,26891,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905245,1656924.00
02/23/2017 22:00,2,0.000,ALERT,213.29,301.77,59.981,1487905203,"201051344000685","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,621711.4,621711.4,27191,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905247,1656925.00
02/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.975,1487905203,"201051344000917","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,618954.6,618954.6,27171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905248,1656926.00
02/23/2017 22:00,2,0.000,ALERT,213.06,301.77,59.986,1487905203,"201051344001145","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,625618.2,625618.2,27038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905250,1656927.00
02/23/2017 22:00,2,0.000,ALERT,212.83,301.17,59.975,1487905203,"201051344000651","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,616503.3,616503.3,27368,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905252,1656928.00
02/23/2017 22:00,2,0.000,ALERT,211.93,300.27,59.975,1487905203,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,839990.5,839990.5,26954,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905254,1656929.00
02/23/2017 22:00,2,0.000,ALERT,213.06,299.67,59.965,1487905203,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,728918.2,728918.2,27538,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905256,1656930.00
02/23/2017 22:00,2,0.000,ALERT,212.61,301.77,59.959,1487905203,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,611921.9,611921.9,27419,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905257,1656931.00
02/23/2017 22:00,2,0.000,ALERT,213.51,303.58,59.965,1487905203,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,629156.6,629156.6,27293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905259,1656932.00
02/23/2017 22:00,2,0.000,ALERT,212.83,301.47,59.970,1487905203,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,620096.3,620096.3,27431,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905261,1656933.00
02/23/2017 22:00,2,0.000,ALERT,212.16,301.17,59.965,1487905203,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,857216.0,857216.0,26864,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905263,1656934.00
02/23/2017 22:00,2,0.000,ALERT,214.19,302.68,59.954,1487905203,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,615735.1,615735.1,27435,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905264,1656935.00
02/23/2017 22:00,2,0.000,ALERT,212.61,301.47,59.965,1487905203,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,617732.6,617732.6,27272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905266,1656936.00
02/23/2017 22:00,2,0.000,ALERT,213.74,302.98,59.959,1487905203,"201051344000900","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,635130.4,635130.4,26799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905268,1656937.00
02/23/2017 22:00,2,0.000,ALERT,213.96,302.37,59.959,1487905203,"201051344000648","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,624664.3,624664.3,26886,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905270,1656938.00
02/23/2017 22:00,2,0.000,ALERT,213.96,303.58,60.007,1487905203,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,636636.8,636636.8,26782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905272,1656939.00
02/23/2017 22:00,2,0.000,ALERT,213.74,302.98,59.959,1487905203,"201051344000983","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,628030.7,628030.7,26979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487905274,1656940.00
02/23/2017 22:00,2,0.000,ALERT,213.96,302.98,59.965,1487905203,"201051344001158","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,616287.9,616287.9,27317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905276,1656941.00
02/23/2017 22:00,2,0.000,ALERT,214.19,303.58,60.012,1487905203,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,627519.4,627519.4,26860,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905277,1656942.00
02/23/2017 22:00,2,0.000,ALERT,212.38,299.37,59.922,1487905203,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,828844.2,828844.2,27203,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487905279,1656943.00
02/23/2017 22:15,2,0.000,ALERT,214.64,303.58,59.991,1487906103,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,626774.6,626774.6,26899,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906105,1656944.00
02/23/2017 22:15,2,0.000,ALERT,212.83,300.27,59.981,1487906103,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,855507.3,855507.3,26912,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906107,1656945.00
02/23/2017 22:15,2,0.000,ALERT,214.64,302.98,59.991,1487906103,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,615523.5,615523.5,27401,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906109,1656946.00
02/23/2017 22:15,2,0.000,ALERT,214.19,303.58,59.981,1487906103,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,618455.1,618455.1,27357,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906111,1656947.00
02/23/2017 22:15,2,0.000,ALERT,212.83,301.77,59.986,1487906103,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,613296.7,613296.7,27270,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906113,1656948.00
02/23/2017 22:15,2,0.000,ALERT,212.83,301.77,59.981,1487906103,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,884726.0,884726.0,26687,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906114,1656949.00
02/23/2017 22:15,2,0.000,ALERT,213.06,302.07,59.991,1487906103,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,623917.9,623917.9,27429,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906116,1656950.00
02/23/2017 22:15,2,0.000,ALERT,212.83,302.07,59.991,1487906103,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,616802.1,616802.1,27121,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906118,1656951.00
02/23/2017 22:15,2,0.000,ALERT,213.29,302.68,59.986,1487906103,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,608605.0,608605.0,27305,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906120,1656952.00
02/23/2017 22:15,2,0.000,ALERT,212.61,301.77,59.986,1487906103,"201051344000955","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,624314.6,624314.6,27237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906122,1656953.00
02/23/2017 22:15,2,0.000,ALERT,213.06,299.97,59.986,1487906103,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,728076.9,728076.9,27641,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906124,1656954.00
