ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 22:15,2,0.000,ALERT,214.19,304.48,60.002,1487906103,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,634112.7,634112.7,27217,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906125,1656955.00
02/23/2017 22:15,2,0.000,ALERT,212.83,302.37,59.991,1487906103,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,620692.4,620692.4,27326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906127,1656956.00
02/23/2017 22:15,2,0.000,ALERT,213.06,301.77,60.018,1487906103,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,621827.8,621827.8,27314,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906129,1656957.00
02/23/2017 22:15,2,0.000,ALERT,213.06,301.17,59.981,1487906103,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,601827.8,601827.8,27548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906131,1656958.00
02/23/2017 22:15,2,0.000,ALERT,213.29,301.77,59.986,1487906103,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,876054.4,876054.4,26739,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906132,1656959.00
02/23/2017 22:15,2,0.000,ALERT,213.51,300.57,59.981,1487906103,"274151322000076","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,933900.2,933900.2,26838,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906134,1656960.00
02/23/2017 22:15,2,0.000,ALERT,214.19,304.48,60.007,1487906103,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,616935.2,616935.2,27384,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906136,1656961.00
02/23/2017 22:15,2,0.000,ALERT,212.83,301.77,59.991,1487906103,"274151322000095","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,925014.8,925014.8,26950,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906138,1656962.00
02/23/2017 22:15,2,0.000,ALERT,213.96,303.28,59.991,1487906103,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,575180.5,575180.5,27423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906140,1656963.00
02/23/2017 22:15,2,0.000,ALERT,212.83,301.17,59.965,1487906103,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,621494.7,621494.7,27499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906142,1656964.00
02/23/2017 22:15,2,0.000,ALERT,214.19,303.58,59.991,1487906103,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,627152.9,627152.9,27045,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906143,1656965.00
02/23/2017 22:15,2,0.000,ALERT,214.64,303.58,60.018,1487906103,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,626850.3,626850.3,26893,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906145,1656966.00
02/23/2017 22:15,2,0.000,ALERT,213.51,302.07,59.986,1487906103,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,621711.4,621711.4,27193,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906147,1656967.00
02/23/2017 22:15,2,0.000,ALERT,213.06,301.17,59.991,1487906103,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,618954.6,618954.6,27173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906149,1656968.00
02/23/2017 22:15,2,0.000,ALERT,213.29,302.07,59.991,1487906103,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,625618.2,625618.2,27040,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906151,1656969.00
02/23/2017 22:15,2,0.000,ALERT,213.06,301.47,59.996,1487906103,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,616503.3,616503.3,27370,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906152,1656970.00
02/23/2017 22:15,2,0.000,ALERT,212.38,300.27,59.986,1487906103,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,839990.5,839990.5,26956,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906154,1656971.00
02/23/2017 22:15,2,0.000,ALERT,213.51,299.67,59.981,1487906103,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,728918.2,728918.2,27540,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906156,1656972.00
02/23/2017 22:15,2,0.000,ALERT,212.61,302.07,59.981,1487906103,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,611921.9,611921.9,27421,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906158,1656973.00
02/23/2017 22:15,2,0.000,ALERT,213.74,303.88,59.986,1487906103,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,629156.6,629156.6,27295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906159,1656974.00
02/23/2017 22:15,2,0.000,ALERT,213.29,301.47,59.991,1487906103,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,620096.3,620096.3,27433,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906161,1656975.00
02/23/2017 22:15,2,0.000,ALERT,212.83,301.77,59.986,1487906103,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,857216.0,857216.0,26866,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906163,1656976.00
02/23/2017 22:15,2,0.000,ALERT,214.41,303.28,60.018,1487906103,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,615735.1,615735.1,27437,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906165,1656977.00
02/23/2017 22:15,2,0.000,ALERT,213.29,301.77,59.991,1487906103,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,617732.6,617732.6,27274,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906167,1656978.00
02/23/2017 22:15,2,0.000,ALERT,214.19,304.18,59.991,1487906103,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,635130.4,635130.4,26801,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906168,1656979.00
02/23/2017 22:15,2,0.000,ALERT,214.41,303.28,59.991,1487906103,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,624664.3,624664.3,26888,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906170,1656980.00
02/23/2017 22:15,2,0.000,ALERT,214.41,304.48,60.044,1487906103,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,636636.8,636636.8,26784,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906172,1656981.00
02/23/2017 22:15,2,0.000,ALERT,214.41,304.18,59.986,1487906103,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,628030.7,628030.7,26981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906174,1656982.00
02/23/2017 22:15,2,0.000,ALERT,214.41,303.88,59.996,1487906103,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,616287.9,616287.9,27319,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487906176,1656983.00
02/23/2017 22:15,2,0.000,ALERT,214.64,304.48,59.986,1487906103,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,627519.4,627519.4,26862,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906177,1656984.00
02/23/2017 22:15,2,0.000,ALERT,213.06,300.57,59.991,1487906103,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,828844.2,828844.2,27205,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487906179,1656985.00
02/23/2017 22:30,2,0.000,ALERT,214.41,303.58,60.007,1487907003,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,626774.6,626774.6,26901,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907005,1656986.00
02/23/2017 22:30,2,0.000,ALERT,211.93,300.27,59.996,1487907003,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,855507.3,855507.3,26914,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907007,1656987.00
02/23/2017 22:30,2,0.000,ALERT,214.41,303.58,60.002,1487907003,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,615523.5,615523.5,27403,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907009,1656988.00
02/23/2017 22:30,2,0.000,ALERT,213.96,303.58,59.996,1487907003,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,618455.1,618455.1,27359,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907011,1656989.00
02/23/2017 22:30,2,0.000,ALERT,212.83,302.37,59.959,1487907003,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,613296.7,613296.7,27272,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907012,1656990.00
02/23/2017 22:30,2,0.000,ALERT,211.48,299.97,60.007,1487907003,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,884726.0,884726.0,26689,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907014,1656991.00
02/23/2017 22:30,2,0.000,ALERT,213.29,302.68,60.012,1487907003,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,623917.9,623917.9,27431,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907016,1656992.00
02/23/2017 22:30,2,0.000,ALERT,213.06,302.98,60.012,1487907003,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,616802.1,616802.1,27123,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907018,1656993.00
02/23/2017 22:30,2,0.000,ALERT,213.51,303.28,60.002,1487907003,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,608605.0,608605.0,27307,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907020,1656994.00
02/23/2017 22:30,2,0.000,ALERT,212.61,302.37,60.018,1487907003,"201051344000955","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,624314.6,624314.6,27239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907021,1656995.00
02/23/2017 22:30,2,0.000,ALERT,211.93,300.27,59.981,1487907003,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,728076.9,728076.9,27643,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907023,1656996.00
02/23/2017 22:30,2,0.000,ALERT,213.96,304.18,60.012,1487907003,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,634112.7,634112.7,27219,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907025,1656997.00
02/23/2017 22:30,2,0.000,ALERT,213.06,303.28,60.007,1487907003,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,620692.4,620692.4,27328,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907027,1656998.00
02/23/2017 22:30,2,0.000,ALERT,213.29,302.68,59.986,1487907003,"201051344000438","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,621827.8,621827.8,27316,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907028,1656999.00
02/23/2017 22:30,2,0.000,ALERT,213.29,302.07,60.034,1487907003,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,601827.8,601827.8,27550,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907030,1657000.00
02/23/2017 22:30,2,0.000,ALERT,212.16,301.17,59.986,1487907003,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,876054.4,876054.4,26741,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907032,1657001.00
02/23/2017 22:30,2,0.000,ALERT,212.61,300.87,60.002,1487907003,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,933900.2,933900.2,26840,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907034,1657002.00
02/23/2017 22:30,2,0.000,ALERT,213.74,304.78,59.996,1487907003,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,616935.2,616935.2,27386,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907036,1657003.00
02/23/2017 22:30,2,0.000,ALERT,211.70,301.47,60.002,1487907003,"274151322000095","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,925014.8,925014.8,26952,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907038,1657004.00
02/23/2017 22:30,2,0.000,ALERT,213.51,304.18,60.007,1487907003,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,575180.5,575180.5,27425,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907039,1657005.00
02/23/2017 22:30,2,0.000,ALERT,212.83,302.07,60.002,1487907003,"201051344001025","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,621494.7,621494.7,27501,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907041,1657006.00
02/23/2017 22:30,2,0.000,ALERT,213.51,304.18,60.002,1487907003,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,627152.9,627152.9,27047,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907043,1657007.00
02/23/2017 22:30,2,0.000,ALERT,214.19,304.18,60.007,1487907003,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,626850.3,626850.3,26895,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907045,1657008.00
02/23/2017 22:30,2,0.000,ALERT,213.29,302.68,60.007,1487907003,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,621711.4,621711.4,27195,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907047,1657009.00
02/23/2017 22:30,2,0.000,ALERT,213.06,302.37,59.996,1487907003,"201051344000917","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,618954.6,618954.6,27175,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907049,1657010.00
02/23/2017 22:30,2,0.000,ALERT,213.29,302.98,60.002,1487907003,"201051344001145","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,625618.2,625618.2,27042,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907050,1657011.00
02/23/2017 22:30,2,0.000,ALERT,213.06,302.07,60.007,1487907003,"201051344000651","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,616503.3,616503.3,27372,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907052,1657012.00
02/23/2017 22:30,2,0.000,ALERT,211.48,301.17,59.975,1487907003,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,839990.5,839990.5,26958,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907054,1657013.00
02/23/2017 22:30,2,0.000,ALERT,212.38,299.97,60.002,1487907003,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,728918.2,728918.2,27542,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907056,1657014.00
02/23/2017 22:30,2,0.000,ALERT,212.61,302.68,60.012,1487907003,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,611921.9,611921.9,27423,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907058,1657015.00
02/23/2017 22:30,2,0.000,ALERT,213.29,304.78,60.034,1487907003,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,629156.6,629156.6,27297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907059,1657016.00
02/23/2017 22:30,2,0.000,ALERT,212.83,302.37,60.018,1487907003,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,620096.3,620096.3,27435,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907061,1657017.00
02/23/2017 22:30,2,0.000,ALERT,211.70,300.87,60.002,1487907003,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,857216.0,857216.0,26868,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907063,1657018.00
02/23/2017 22:30,2,0.000,ALERT,213.96,303.88,60.007,1487907003,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,615735.1,615735.1,27439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907065,1657019.00
02/23/2017 22:30,2,0.000,ALERT,212.83,302.98,60.007,1487907003,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,617732.6,617732.6,27276,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907066,1657020.00
02/23/2017 22:30,2,0.000,ALERT,213.51,304.48,60.007,1487907003,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,635130.4,635130.4,26803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907068,1657021.00
02/23/2017 22:30,2,0.000,ALERT,213.96,303.58,60.007,1487907003,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,624664.3,624664.3,26890,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907070,1657022.00
02/23/2017 22:30,2,0.000,ALERT,213.74,304.48,60.034,1487907003,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,636636.8,636636.8,26786,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907072,1657023.00
02/23/2017 22:30,2,0.000,ALERT,213.74,304.18,60.002,1487907003,"201051344000983","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,628030.7,628030.7,26983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907074,1657024.00
02/23/2017 22:30,2,0.000,ALERT,213.74,304.18,59.981,1487907003,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,616287.9,616287.9,27321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907076,1657025.00
02/23/2017 22:30,2,0.000,ALERT,213.74,304.18,59.965,1487907003,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,627519.4,627519.4,26864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907077,1657026.00
02/23/2017 22:30,2,0.000,ALERT,211.93,300.27,60.002,1487907003,"274151322000087","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,828844.2,828844.2,27207,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907079,1657027.00
02/23/2017 22:45,2,0.000,ALERT,214.41,304.48,59.981,1487907904,"201051344000645","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,626774.6,626774.6,26903,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907906,1657028.00
02/23/2017 22:45,2,0.000,ALERT,212.16,300.87,59.981,1487907904,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,855507.3,855507.3,26916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907908,1657029.00
02/23/2017 22:45,2,0.000,ALERT,214.64,304.78,59.986,1487907904,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,615523.5,615523.5,27405,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907910,1657030.00
02/23/2017 22:45,2,0.000,ALERT,214.19,304.78,59.991,1487907904,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,618455.1,618455.1,27361,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907912,1657031.00
02/23/2017 22:45,2,0.000,ALERT,212.61,302.68,59.986,1487907904,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,613296.7,613296.7,27274,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907913,1657032.00
02/23/2017 22:45,2,0.000,ALERT,211.93,301.47,59.986,1487907904,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,884726.0,884726.0,26691,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907915,1657033.00
02/23/2017 22:45,2,0.000,ALERT,213.06,302.98,59.981,1487907904,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,623917.9,623917.9,27433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907917,1657034.00
02/23/2017 22:45,2,0.000,ALERT,212.83,303.28,60.018,1487907904,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,616802.1,616802.1,27125,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907919,1657035.00
02/23/2017 22:45,2,0.000,ALERT,213.51,303.58,59.996,1487907904,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,608605.0,608605.0,27309,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907920,1657036.00
02/23/2017 22:45,2,0.000,ALERT,212.38,302.37,59.986,1487907904,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,624314.6,624314.6,27241,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907922,1657037.00
02/23/2017 22:45,2,0.000,ALERT,211.93,300.57,59.981,1487907904,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,728076.9,728076.9,27645,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907924,1657038.00
02/23/2017 22:45,2,0.000,ALERT,213.96,305.38,60.023,1487907904,"201051344000579","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,634112.7,634112.7,27221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907926,1657039.00
02/23/2017 22:45,2,0.000,ALERT,212.61,302.68,60.018,1487907904,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,620692.4,620692.4,27330,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907928,1657040.00
02/23/2017 22:45,2,0.000,ALERT,212.83,302.37,59.991,1487907904,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,621827.8,621827.8,27318,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907929,1657041.00
02/23/2017 22:45,2,0.000,ALERT,213.06,302.07,59.996,1487907904,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,601827.8,601827.8,27552,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907931,1657042.00
02/23/2017 22:45,2,0.000,ALERT,211.93,300.87,59.970,1487907904,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,876054.4,876054.4,26743,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907933,1657043.00
02/23/2017 22:45,2,0.000,ALERT,212.61,300.87,59.986,1487907904,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,933900.2,933900.2,26842,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907935,1657044.00
02/23/2017 22:45,2,0.000,ALERT,213.96,305.68,59.996,1487907904,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,616935.2,616935.2,27388,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907937,1657045.00
02/23/2017 22:45,2,0.000,ALERT,211.93,302.07,59.944,1487907904,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,925014.8,925014.8,26954,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907938,1657046.00
02/23/2017 22:45,2,0.000,ALERT,213.96,304.78,59.991,1487907904,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,575180.5,575180.5,27427,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907940,1657047.00
02/23/2017 22:45,2,0.000,ALERT,212.61,301.77,59.981,1487907904,"201051344001025","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,621494.7,621494.7,27503,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907942,1657048.00
02/23/2017 22:45,2,0.000,ALERT,213.96,305.08,60.002,1487907904,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,627152.9,627152.9,27049,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907944,1657049.00
02/23/2017 22:45,2,0.000,ALERT,214.64,305.08,59.991,1487907904,"201051344000853","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,626850.3,626850.3,26897,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907946,1657050.00
02/23/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1487907904,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,621711.4,621711.4,27197,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907948,1657051.00
02/23/2017 22:45,2,0.000,ALERT,213.06,302.07,59.996,1487907904,"201051344000917","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,618954.6,618954.6,27177,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907949,1657052.00
02/23/2017 22:45,2,0.000,ALERT,213.29,302.98,59.991,1487907904,"201051344001145","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,625618.2,625618.2,27044,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907951,1657053.00
02/23/2017 22:45,2,0.000,ALERT,213.06,301.77,59.991,1487907904,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,616503.3,616503.3,27374,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907953,1657054.00
02/23/2017 22:45,2,0.000,ALERT,211.48,300.87,60.002,1487907904,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,839990.5,839990.5,26960,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907955,1657055.00
02/23/2017 22:45,2,0.000,ALERT,212.83,300.27,60.002,1487907904,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,728918.2,728918.2,27544,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907957,1657056.00
02/23/2017 22:45,2,0.000,ALERT,212.38,302.37,60.002,1487907904,"201051344001135","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,611921.9,611921.9,27425,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907958,1657057.00
02/23/2017 22:45,2,0.000,ALERT,213.51,305.08,60.012,1487907904,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,629156.6,629156.6,27299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907960,1657058.00
02/23/2017 22:45,2,0.000,ALERT,212.83,302.07,59.959,1487907904,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,620096.3,620096.3,27437,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907962,1657059.00
02/23/2017 22:45,2,0.000,ALERT,211.70,300.87,59.996,1487907904,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,857216.0,857216.0,26870,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907964,1657060.00
02/23/2017 22:45,2,0.000,ALERT,214.19,304.18,60.002,1487907904,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,615735.1,615735.1,27441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907966,1657061.00
02/23/2017 22:45,2,0.000,ALERT,212.83,302.37,59.991,1487907904,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,617732.6,617732.6,27278,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907967,1657062.00
02/23/2017 22:45,2,0.000,ALERT,213.74,304.78,59.991,1487907904,"201051344000900","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,635130.4,635130.4,26805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907969,1657063.00
02/23/2017 22:45,2,0.000,ALERT,214.19,304.48,59.954,1487907904,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,624664.3,624664.3,26892,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907971,1657064.00
02/23/2017 22:45,2,0.000,ALERT,213.96,305.68,59.986,1487907904,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,636636.8,636636.8,26788,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907973,1657065.00
02/23/2017 22:45,2,0.000,ALERT,213.96,305.38,59.996,1487907904,"201051344000983","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,628030.7,628030.7,26985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907975,1657066.00
02/23/2017 22:45,2,0.000,ALERT,213.96,304.78,59.991,1487907904,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,616287.9,616287.9,27323,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907976,1657067.00
02/23/2017 22:45,2,0.000,ALERT,214.41,305.68,60.028,1487907904,"201051344000576","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,627519.4,627519.4,26866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487907978,1657068.00
02/23/2017 22:45,2,0.000,ALERT,211.93,299.97,59.970,1487907904,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,828844.2,828844.2,27209,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487907980,1657069.00
02/23/2017 23:00,2,0.000,ALERT,213.74,303.88,60.012,1487908803,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,626774.6,626774.6,26905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908805,1657070.00
02/23/2017 23:00,2,0.000,ALERT,211.48,300.87,59.970,1487908803,"274151322000085","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,855507.3,855507.3,26918,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908807,1657071.00
02/23/2017 23:00,2,0.000,ALERT,213.96,303.88,59.954,1487908803,"201051344000633","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,615523.5,615523.5,27407,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908809,1657072.00
02/23/2017 23:00,2,0.000,ALERT,213.29,303.88,59.981,1487908803,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,618455.1,618455.1,27363,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908810,1657073.00
02/23/2017 23:00,2,0.000,ALERT,212.16,302.37,59.981,1487908803,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,613296.7,613296.7,27276,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908812,1657074.00
02/23/2017 23:00,2,0.000,ALERT,211.03,300.87,59.986,1487908803,"274151322000052","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,884726.0,884726.0,26693,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908814,1657075.00
02/23/2017 23:00,2,0.000,ALERT,212.38,302.07,59.986,1487908803,"201051344000585","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,623917.9,623917.9,27435,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908816,1657076.00
02/23/2017 23:00,2,0.000,ALERT,212.16,302.37,59.986,1487908803,"201051344001230","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,616802.1,616802.1,27127,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908818,1657077.00
02/23/2017 23:00,2,0.000,ALERT,212.83,302.98,59.986,1487908803,"201051344000582","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,608605.0,608605.0,27311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908820,1657078.00
02/23/2017 23:00,2,0.000,ALERT,211.93,302.37,59.986,1487908803,"201051344000955","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,624314.6,624314.6,27243,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908822,1657079.00
02/23/2017 23:00,2,0.000,ALERT,211.25,300.27,59.991,1487908803,"274151322000094","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,728076.9,728076.9,27647,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908824,1657080.00
02/23/2017 23:00,2,0.000,ALERT,213.29,304.78,59.986,1487908803,"201051344000579","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,634112.7,634112.7,27223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908825,1657081.00
02/23/2017 23:00,2,0.000,ALERT,212.16,302.68,59.970,1487908803,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,620692.4,620692.4,27332,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908827,1657082.00
02/23/2017 23:00,2,0.000,ALERT,212.38,302.07,59.986,1487908803,"201051344000438","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,621827.8,621827.8,27320,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908829,1657083.00
02/23/2017 23:00,2,0.000,ALERT,212.61,301.77,59.991,1487908803,"201051344000417","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,601827.8,601827.8,27554,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908831,1657084.00
02/23/2017 23:00,2,0.000,ALERT,211.48,300.87,59.981,1487908803,"274151322000083","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,876054.4,876054.4,26745,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908832,1657085.00
02/23/2017 23:00,2,0.000,ALERT,212.16,300.87,59.981,1487908803,"274151322000076","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,933900.2,933900.2,26844,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908834,1657086.00
02/23/2017 23:00,2,0.000,ALERT,213.29,305.08,59.991,1487908803,"201051344000868","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,616935.2,616935.2,27390,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908836,1657087.00
02/23/2017 23:00,2,0.000,ALERT,211.25,302.07,59.975,1487908803,"274151322000095","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,925014.8,925014.8,26956,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908838,1657088.00
02/23/2017 23:00,2,0.000,ALERT,213.29,303.88,59.981,1487908803,"201051344000988","219011344069620",0.00,0.00,0,299.67,306.28,0.0,0.0,0.000,575180.5,575180.5,27429,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908840,1657089.00
02/23/2017 23:00,2,0.000,ALERT,212.16,301.17,59.975,1487908803,"201051344001025","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,621494.7,621494.7,27505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908842,1657090.00
02/23/2017 23:00,2,0.000,ALERT,213.29,304.18,59.975,1487908803,"201051344000458","219011344069620",0.00,1.50,0,302.07,307.48,0.0,0.0,0.000,627152.9,627152.9,27051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908843,1657091.00
02/23/2017 23:00,2,0.000,ALERT,213.96,304.18,59.981,1487908803,"201051344000853","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,626850.3,626850.3,26899,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908845,1657092.00
02/23/2017 23:00,2,0.000,ALERT,212.83,302.07,59.981,1487908803,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,621711.4,621711.4,27199,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908847,1657093.00
02/23/2017 23:00,2,0.000,ALERT,212.38,301.47,59.975,1487908803,"201051344000917","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,618954.6,618954.6,27179,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908849,1657094.00
02/23/2017 23:00,2,0.000,ALERT,212.61,302.07,59.922,1487908803,"201051344001145","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,625618.2,625618.2,27046,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908851,1657095.00
02/23/2017 23:00,2,0.000,ALERT,212.61,301.47,59.928,1487908803,"201051344000651","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,616503.3,616503.3,27376,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908853,1657096.00
02/23/2017 23:00,2,0.000,ALERT,211.03,300.87,60.002,1487908803,"274151322000088","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,839990.5,839990.5,26962,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908854,1657097.00
02/23/2017 23:00,2,0.000,ALERT,212.16,299.97,59.954,1487908803,"274151322000068","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,728918.2,728918.2,27546,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908856,1657098.00
02/23/2017 23:00,2,0.000,ALERT,212.16,302.07,59.949,1487908803,"201051344001135","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,611921.9,611921.9,27427,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908858,1657099.00
