ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2017 23:00,2,0.000,ALERT,213.06,304.48,59.959,1487908803,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,629156.6,629156.6,27301,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908860,1657100.00
02/23/2017 23:00,2,0.000,ALERT,212.61,302.07,59.975,1487908803,"201051344001203","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,620096.3,620096.3,27439,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908861,1657101.00
02/23/2017 23:00,2,0.000,ALERT,211.25,301.47,59.949,1487908803,"274151322000054","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,857216.0,857216.0,26872,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908863,1657102.00
02/23/2017 23:00,2,0.000,ALERT,213.51,303.58,59.959,1487908803,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,615735.1,615735.1,27443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908865,1657103.00
02/23/2017 23:00,2,0.000,ALERT,212.38,302.07,59.917,1487908803,"201051344001093","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,617732.6,617732.6,27280,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908867,1657104.00
02/23/2017 23:00,2,0.000,ALERT,213.29,304.18,59.954,1487908803,"201051344000900","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,635130.4,635130.4,26807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908869,1657105.00
02/23/2017 23:00,2,0.000,ALERT,213.29,303.28,59.975,1487908803,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,624664.3,624664.3,26894,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908870,1657106.00
02/23/2017 23:00,2,0.000,ALERT,213.51,304.48,59.975,1487908803,"201051344000569","219011344069620",0.00,-0.50,0,302.68,307.78,0.0,0.0,0.000,636636.8,636636.8,26790,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487908872,1657107.00
02/23/2017 23:00,2,0.000,ALERT,213.51,304.18,59.959,1487908803,"201051344000983","219011344069620",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,628030.7,628030.7,26987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908874,1657108.00
02/23/2017 23:00,2,0.000,ALERT,213.29,303.58,59.933,1487908803,"201051344001158","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,616287.9,616287.9,27325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908876,1657109.00
02/23/2017 23:00,2,0.000,ALERT,213.74,304.18,59.959,1487908803,"201051344000576","219011344069620",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,627519.4,627519.4,26868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908878,1657110.00
02/23/2017 23:00,2,0.000,ALERT,211.48,299.97,59.944,1487908803,"274151322000087","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,828844.2,828844.2,27211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487908880,1657111.00
02/23/2017 23:15,2,0.000,ALERT,213.96,303.88,59.970,1487909703,"201051344000645","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,626774.6,626774.6,26907,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909705,1657112.00
02/23/2017 23:15,2,0.000,ALERT,211.70,300.57,59.965,1487909703,"274151322000085","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,855507.3,855507.3,26920,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909707,1657113.00
02/23/2017 23:15,2,0.000,ALERT,213.96,303.58,59.959,1487909703,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,615523.5,615523.5,27409,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909708,1657114.00
02/23/2017 23:15,2,0.000,ALERT,213.74,303.88,59.965,1487909703,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,618455.1,618455.1,27365,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909710,1657115.00
02/23/2017 23:15,2,0.000,ALERT,212.83,302.68,59.970,1487909703,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,613296.7,613296.7,27278,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909712,1657116.00
02/23/2017 23:15,2,0.000,ALERT,211.70,301.47,59.996,1487909703,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,884726.0,884726.0,26695,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909714,1657117.00
02/23/2017 23:15,2,0.000,ALERT,213.06,302.98,59.970,1487909703,"201051344000585","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,623917.9,623917.9,27437,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909716,1657118.00
02/23/2017 23:15,2,0.000,ALERT,212.61,302.98,59.965,1487909703,"201051344001230","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,616802.1,616802.1,27129,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909717,1657119.00
02/23/2017 23:15,2,0.000,ALERT,213.29,303.88,59.965,1487909703,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,608605.0,608605.0,27313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909719,1657120.00
02/23/2017 23:15,2,0.000,ALERT,212.61,302.68,59.954,1487909703,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,624314.6,624314.6,27245,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909721,1657121.00
02/23/2017 23:15,2,0.000,ALERT,211.70,300.57,59.965,1487909703,"274151322000094","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,728076.9,728076.9,27649,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909723,1657122.00
02/23/2017 23:15,2,0.000,ALERT,213.51,304.48,59.970,1487909703,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,634112.7,634112.7,27225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909725,1657123.00
02/23/2017 23:15,2,0.000,ALERT,212.83,303.28,59.975,1487909703,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,620692.4,620692.4,27334,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909726,1657124.00
02/23/2017 23:15,2,0.000,ALERT,213.06,302.98,59.975,1487909703,"201051344000438","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,621827.8,621827.8,27322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909728,1657125.00
02/23/2017 23:15,2,0.000,ALERT,213.29,302.68,59.975,1487909703,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,601827.8,601827.8,27556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909730,1657126.00
02/23/2017 23:15,2,0.000,ALERT,211.93,301.77,59.970,1487909703,"274151322000083","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,876054.4,876054.4,26747,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909732,1657127.00
02/23/2017 23:15,2,0.000,ALERT,212.16,300.57,59.959,1487909703,"274151322000076","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,933900.2,933900.2,26846,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909734,1657128.00
02/23/2017 23:15,2,0.000,ALERT,213.51,304.48,59.975,1487909703,"201051344000868","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,616935.2,616935.2,27392,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909736,1657129.00
02/23/2017 23:15,2,0.000,ALERT,211.70,301.77,59.954,1487909703,"274151322000095","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,925014.8,925014.8,26958,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909738,1657130.00
02/23/2017 23:15,2,0.000,ALERT,213.29,303.58,59.970,1487909703,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,575180.5,575180.5,27431,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909739,1657131.00
02/23/2017 23:15,2,0.000,ALERT,212.61,302.07,59.944,1487909703,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,621494.7,621494.7,27507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909741,1657132.00
02/23/2017 23:15,2,0.000,ALERT,213.29,303.88,59.917,1487909703,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,627152.9,627152.9,27053,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909743,1657133.00
02/23/2017 23:15,2,0.000,ALERT,213.96,303.88,59.970,1487909703,"201051344000853","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,626850.3,626850.3,26901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909745,1657134.00
02/23/2017 23:15,2,0.000,ALERT,213.06,302.68,59.965,1487909703,"201051344000685","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,621711.4,621711.4,27201,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909747,1657135.00
02/23/2017 23:15,2,0.000,ALERT,213.06,302.37,59.954,1487909703,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,618954.6,618954.6,27181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909749,1657136.00
02/23/2017 23:15,2,0.000,ALERT,213.06,302.98,59.959,1487909703,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,625618.2,625618.2,27048,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909750,1657137.00
02/23/2017 23:15,2,0.000,ALERT,212.83,301.77,59.954,1487909703,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,616503.3,616503.3,27378,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909752,1657138.00
02/23/2017 23:15,2,0.000,ALERT,210.80,299.67,60.002,1487909703,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,839990.5,839990.5,26964,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909754,1657139.00
02/23/2017 23:15,2,0.000,ALERT,212.38,299.67,59.949,1487909703,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,728918.2,728918.2,27548,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909756,1657140.00
02/23/2017 23:15,2,0.000,ALERT,212.38,302.68,59.981,1487909703,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,611921.9,611921.9,27429,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909758,1657141.00
02/23/2017 23:15,2,0.000,ALERT,213.06,304.18,59.959,1487909703,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,629156.6,629156.6,27303,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909759,1657142.00
02/23/2017 23:15,2,0.000,ALERT,212.83,302.07,59.949,1487909703,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,620096.3,620096.3,27441,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909761,1657143.00
02/23/2017 23:15,2,0.000,ALERT,211.48,301.47,59.991,1487909703,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,857216.0,857216.0,26874,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909763,1657144.00
02/23/2017 23:15,2,0.000,ALERT,213.74,303.58,60.002,1487909703,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,615735.1,615735.1,27445,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909765,1657145.00
02/23/2017 23:15,2,0.000,ALERT,212.83,302.68,59.954,1487909703,"201051344001093","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,617732.6,617732.6,27282,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909767,1657146.00
02/23/2017 23:15,2,0.000,ALERT,213.29,303.88,59.922,1487909703,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,635130.4,635130.4,26809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909768,1657147.00
02/23/2017 23:15,2,0.000,ALERT,213.51,302.98,59.949,1487909703,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,624664.3,624664.3,26896,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909770,1657148.00
02/23/2017 23:15,2,0.000,ALERT,213.29,304.18,59.949,1487909703,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,636636.8,636636.8,26792,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909772,1657149.00
02/23/2017 23:15,2,0.000,ALERT,213.51,303.88,59.928,1487909703,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,628030.7,628030.7,26989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909774,1657150.00
02/23/2017 23:15,2,0.000,ALERT,213.51,303.58,59.928,1487909703,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,616287.9,616287.9,27327,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909776,1657151.00
02/23/2017 23:15,2,0.000,ALERT,213.74,304.18,59.933,1487909703,"201051344000576","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,627519.4,627519.4,26870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487909778,1657152.00
02/23/2017 23:15,2,0.000,ALERT,211.70,300.27,59.954,1487909703,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,828844.2,828844.2,27213,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487909779,1657153.00
02/23/2017 23:30,2,0.000,ALERT,213.96,303.58,59.959,1487910603,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,626774.6,626774.6,26909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910606,1657154.00
02/23/2017 23:30,2,0.000,ALERT,211.93,299.97,60.002,1487910603,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,855507.3,855507.3,26922,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910607,1657155.00
02/23/2017 23:30,2,0.000,ALERT,214.19,303.58,59.975,1487910603,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,615523.5,615523.5,27411,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910609,1657156.00
02/23/2017 23:30,2,0.000,ALERT,213.51,303.58,59.959,1487910603,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,618455.1,618455.1,27367,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910611,1657157.00
02/23/2017 23:30,2,0.000,ALERT,212.16,302.37,59.970,1487910603,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,613296.7,613296.7,27280,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910613,1657158.00
02/23/2017 23:30,2,0.000,ALERT,211.70,300.57,59.933,1487910603,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,884726.0,884726.0,26697,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910614,1657159.00
02/23/2017 23:30,2,0.000,ALERT,212.61,302.68,59.970,1487910603,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,623917.9,623917.9,27439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910616,1657160.00
02/23/2017 23:30,2,0.000,ALERT,212.38,302.68,59.959,1487910603,"201051344001230","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,616802.1,616802.1,27131,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910618,1657161.00
02/23/2017 23:30,2,0.000,ALERT,213.06,303.58,59.970,1487910603,"201051344000582","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,608605.0,608605.0,27315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910620,1657162.00
02/23/2017 23:30,2,0.000,ALERT,212.16,302.68,59.970,1487910603,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,624314.6,624314.6,27247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910622,1657163.00
02/23/2017 23:30,2,0.000,ALERT,211.93,300.27,59.959,1487910603,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,728076.9,728076.9,27651,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910623,1657164.00
02/23/2017 23:30,2,0.000,ALERT,213.74,304.48,59.970,1487910603,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,634112.7,634112.7,27227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910625,1657165.00
02/23/2017 23:30,2,0.000,ALERT,212.38,302.98,59.986,1487910603,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,620692.4,620692.4,27336,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910627,1657166.00
02/23/2017 23:30,2,0.000,ALERT,212.61,302.37,59.965,1487910603,"201051344000438","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,621827.8,621827.8,27324,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910629,1657167.00
02/23/2017 23:30,2,0.000,ALERT,212.83,302.07,59.965,1487910603,"201051344000417","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,601827.8,601827.8,27558,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910631,1657168.00
02/23/2017 23:30,2,0.000,ALERT,212.16,300.87,59.965,1487910603,"274151322000083","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,876054.4,876054.4,26749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910633,1657169.00
02/23/2017 23:30,2,0.000,ALERT,212.83,301.47,59.954,1487910603,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,933900.2,933900.2,26848,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910634,1657170.00
02/23/2017 23:30,2,0.000,ALERT,213.74,304.78,59.949,1487910603,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,616935.2,616935.2,27394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910636,1657171.00
02/23/2017 23:30,2,0.000,ALERT,211.93,301.77,59.970,1487910603,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,925014.8,925014.8,26960,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910638,1657172.00
02/23/2017 23:30,2,0.000,ALERT,213.51,303.88,59.975,1487910603,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,575180.5,575180.5,27433,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910640,1657173.00
02/23/2017 23:30,2,0.000,ALERT,212.38,301.47,59.970,1487910603,"201051344001025","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,621494.7,621494.7,27509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910642,1657174.00
02/23/2017 23:30,2,0.000,ALERT,213.51,303.88,59.954,1487910603,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,627152.9,627152.9,27055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910643,1657175.00
02/23/2017 23:30,2,0.000,ALERT,214.19,303.88,59.965,1487910603,"201051344000853","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,626850.3,626850.3,26903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910645,1657176.00
02/23/2017 23:30,2,0.000,ALERT,213.06,302.98,59.970,1487910603,"201051344000685","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,621711.4,621711.4,27203,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910647,1657177.00
02/23/2017 23:30,2,0.000,ALERT,212.61,301.77,59.970,1487910603,"201051344000917","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,618954.6,618954.6,27183,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910649,1657178.00
02/23/2017 23:30,2,0.000,ALERT,212.83,302.37,59.970,1487910603,"201051344001145","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,625618.2,625618.2,27050,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910651,1657179.00
02/23/2017 23:30,2,0.000,ALERT,212.61,301.77,59.965,1487910603,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,616503.3,616503.3,27380,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910652,1657180.00
02/23/2017 23:30,2,0.000,ALERT,211.70,299.97,59.954,1487910603,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,839990.5,839990.5,26966,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910654,1657181.00
02/23/2017 23:30,2,0.000,ALERT,212.83,300.27,59.954,1487910603,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,728918.2,728918.2,27550,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910656,1657182.00
02/23/2017 23:30,2,0.000,ALERT,212.16,302.37,59.970,1487910603,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,611921.9,611921.9,27431,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910658,1657183.00
02/23/2017 23:30,2,0.000,ALERT,213.29,304.48,59.965,1487910603,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,629156.6,629156.6,27305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910660,1657184.00
02/23/2017 23:30,2,0.000,ALERT,212.61,302.37,59.975,1487910603,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,620096.3,620096.3,27443,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910661,1657185.00
02/23/2017 23:30,2,0.000,ALERT,211.93,300.57,59.970,1487910603,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,857216.0,857216.0,26876,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910663,1657186.00
02/23/2017 23:30,2,0.000,ALERT,213.96,303.58,59.933,1487910603,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,615735.1,615735.1,27447,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910665,1657187.00
02/23/2017 23:30,2,0.000,ALERT,212.61,302.37,59.959,1487910603,"201051344001093","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,617732.6,617732.6,27284,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910667,1657188.00
02/23/2017 23:30,2,0.000,ALERT,213.51,303.88,59.970,1487910603,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,635130.4,635130.4,26811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910669,1657189.00
02/23/2017 23:30,2,0.000,ALERT,213.74,303.28,59.938,1487910603,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,624664.3,624664.3,26898,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910671,1657190.00
02/23/2017 23:30,2,0.000,ALERT,213.74,304.48,59.928,1487910603,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,636636.8,636636.8,26794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910672,1657191.00
02/23/2017 23:30,2,0.000,ALERT,213.74,303.88,59.959,1487910603,"201051344000983","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,628030.7,628030.7,26991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910674,1657192.00
02/23/2017 23:30,2,0.000,ALERT,213.96,303.88,59.970,1487910603,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,616287.9,616287.9,27329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910676,1657193.00
02/23/2017 23:30,2,0.000,ALERT,214.19,304.48,59.965,1487910603,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,627519.4,627519.4,26872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487910678,1657194.00
02/23/2017 23:30,2,0.000,ALERT,212.16,300.87,59.959,1487910603,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,828844.2,828844.2,27215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487910680,1657195.00
02/23/2017 23:45,2,0.000,ALERT,214.19,304.18,59.991,1487911503,"201051344000645","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,626774.6,626774.6,26911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487911505,1657196.00
02/23/2017 23:45,2,0.000,ALERT,212.61,301.77,59.981,1487911503,"274151322000085","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,855507.3,855507.3,26924,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911507,1657197.00
02/23/2017 23:45,2,0.000,ALERT,214.41,304.48,59.991,1487911503,"201051344000633","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,615523.5,615523.5,27413,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911509,1657198.00
02/23/2017 23:45,2,0.000,ALERT,213.96,304.48,59.986,1487911503,"201051344000469","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,618455.1,618455.1,27369,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911511,1657199.00
02/23/2017 23:45,2,0.000,ALERT,212.61,303.28,59.965,1487911503,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,613296.7,613296.7,27282,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911512,1657200.00
02/23/2017 23:45,2,0.000,ALERT,212.16,302.37,59.996,1487911503,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,884726.0,884726.0,26699,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911514,1657201.00
02/23/2017 23:45,2,0.000,ALERT,212.83,303.28,60.012,1487911503,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,623917.9,623917.9,27441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911516,1657202.00
02/23/2017 23:45,2,0.000,ALERT,212.61,303.58,60.023,1487911503,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,616802.1,616802.1,27133,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911518,1657203.00
02/23/2017 23:45,2,0.000,ALERT,213.29,304.18,59.991,1487911503,"201051344000582","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,608605.0,608605.0,27317,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911519,1657204.00
02/23/2017 23:45,2,0.000,ALERT,212.38,302.98,59.996,1487911503,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,624314.6,624314.6,27249,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911521,1657205.00
02/23/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1487911503,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,728076.9,728076.9,27653,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911523,1657206.00
02/23/2017 23:45,2,0.000,ALERT,213.74,304.78,59.991,1487911503,"201051344000579","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,634112.7,634112.7,27229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911525,1657207.00
02/23/2017 23:45,2,0.000,ALERT,212.61,303.88,60.012,1487911503,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,620692.4,620692.4,27338,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911527,1657208.00
02/23/2017 23:45,2,0.000,ALERT,213.06,303.58,59.996,1487911503,"201051344000438","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,621827.8,621827.8,27326,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911529,1657209.00
02/23/2017 23:45,2,0.000,ALERT,213.29,302.98,59.996,1487911503,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,601827.8,601827.8,27560,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911530,1657210.00
02/23/2017 23:45,2,0.000,ALERT,212.61,302.07,59.991,1487911503,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,876054.4,876054.4,26751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911532,1657211.00
02/23/2017 23:45,2,0.000,ALERT,213.06,301.77,59.991,1487911503,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,933900.2,933900.2,26850,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911534,1657212.00
02/23/2017 23:45,2,0.000,ALERT,213.74,305.08,59.996,1487911503,"201051344000868","219011344069620",0.00,-0.50,0,302.68,307.78,0.0,0.0,0.000,616935.2,616935.2,27396,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911536,1657213.00
02/23/2017 23:45,2,0.000,ALERT,212.38,302.98,59.996,1487911503,"274151322000095","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,925014.8,925014.8,26962,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911538,1657214.00
02/23/2017 23:45,2,0.000,ALERT,213.51,304.48,59.996,1487911503,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,575180.5,575180.5,27435,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487911540,1657215.00
02/23/2017 23:45,2,0.000,ALERT,212.83,302.98,60.018,1487911503,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,621494.7,621494.7,27511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911542,1657216.00
02/23/2017 23:45,2,0.000,ALERT,213.74,304.48,59.996,1487911503,"201051344000458","219011344069620",0.00,1.00,0,302.37,307.48,0.0,0.0,0.000,627152.9,627152.9,27057,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911544,1657217.00
02/23/2017 23:45,2,0.000,ALERT,214.19,304.48,60.002,1487911503,"201051344000853","219011344069620",0.00,-1.00,0,302.07,307.18,0.0,0.0,0.000,626850.3,626850.3,26905,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911545,1657218.00
02/23/2017 23:45,2,0.000,ALERT,213.06,303.28,60.007,1487911503,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,621711.4,621711.4,27205,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911547,1657219.00
02/23/2017 23:45,2,0.000,ALERT,213.06,302.98,59.991,1487911503,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,618954.6,618954.6,27185,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911549,1657220.00
02/23/2017 23:45,2,0.000,ALERT,213.06,303.58,59.996,1487911503,"201051344001145","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,625618.2,625618.2,27052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911551,1657221.00
02/23/2017 23:45,2,0.000,ALERT,212.83,302.98,59.996,1487911503,"201051344000651","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,616503.3,616503.3,27382,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911552,1657222.00
02/23/2017 23:45,2,0.000,ALERT,211.93,301.17,59.975,1487911503,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,839990.5,839990.5,26968,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487911554,1657223.00
02/23/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1487911503,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,728918.2,728918.2,27552,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911556,1657224.00
02/23/2017 23:45,2,0.000,ALERT,212.61,303.28,59.981,1487911503,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,611921.9,611921.9,27433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911558,1657225.00
02/23/2017 23:45,2,0.000,ALERT,213.51,305.08,59.986,1487911503,"201051344000594","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,629156.6,629156.6,27307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487911560,1657226.00
02/23/2017 23:45,2,0.000,ALERT,212.61,302.68,59.991,1487911503,"201051344001203","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,620096.3,620096.3,27445,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911561,1657227.00
02/23/2017 23:45,2,0.000,ALERT,212.16,301.77,59.986,1487911503,"274151322000054","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,857216.0,857216.0,26878,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911563,1657228.00
02/23/2017 23:45,2,0.000,ALERT,214.19,303.88,60.002,1487911503,"201051344000867","219011344069620",0.00,0.50,0,301.17,307.18,0.0,0.0,0.000,615735.1,615735.1,27449,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911565,1657229.00
02/23/2017 23:45,2,0.000,ALERT,212.61,303.28,59.981,1487911503,"201051344001093","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,617732.6,617732.6,27286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911567,1657230.00
02/23/2017 23:45,2,0.000,ALERT,213.74,304.48,59.981,1487911503,"201051344000900","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,635130.4,635130.4,26813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911569,1657231.00
02/23/2017 23:45,2,0.000,ALERT,213.74,303.58,59.986,1487911503,"201051344000648","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,624664.3,624664.3,26900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911570,1657232.00
02/23/2017 23:45,2,0.000,ALERT,213.74,305.08,60.023,1487911503,"201051344000569","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,636636.8,636636.8,26796,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911572,1657233.00
02/23/2017 23:45,2,0.000,ALERT,213.74,304.48,59.986,1487911503,"201051344000983","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,628030.7,628030.7,26993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911574,1657234.00
02/23/2017 23:45,2,0.000,ALERT,213.96,304.18,59.975,1487911503,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,616287.9,616287.9,27331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911576,1657235.00
02/23/2017 23:45,2,0.000,ALERT,214.41,304.78,59.970,1487911503,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,627519.4,627519.4,26874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911578,1657236.00
02/23/2017 23:45,2,0.000,ALERT,212.38,300.87,59.975,1487911503,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,828844.2,828844.2,27217,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487911580,1657237.00
